Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,33.5,8.5,1.65,12.8,10.0,16.7,0.0
2018,2,1,7,30,67.0,17.0,1.7,13.1,20.0,47.43,0.0
2018,2,1,7,45,128.0,33.0,1.8,13.4,47.5,103.0,71.95
2018,2,1,8,0,189.0,49.0,1.9,13.7,75.0,155.85,122.91
2018,2,1,8,15,225.0,64.0,1.95,13.95,106.5,200.98,163.7
2018,2,1,8,30,261.0,79.0,2.0,14.2,138.0,249.96,206.76
2018,2,1,8,45,324.0,90.0,2.0,14.45,178.5,329.46,273.65
2018,2,1,9,0,387.0,101.0,2.0,14.7,219.0,401.44,332.87
2018,2,1,9,15,449.5,106.0,1.95,15.05,262.0,471.27,388.62
2018,2,1,9,30,512.0,111.0,1.9,15.4,305.0,545.57,446.06
2018,2,1,9,45,528.0,120.5,1.9,15.7,337.5,591.42,479.82
2018,2,1,10,0,544.0,130.0,1.9,16.0,370.0,636.95,512.66
2018,2,1,10,15,529.5,144.5,1.95,16.35,391.5,660.85,528.53
2018,2,1,10,30,515.0,159.0,2.0,16.7,413.0,681.89,542.19
2018,2,1,10,45,595.0,143.5,2.05,17.05,451.0,764.39,601.14
2018,2,1,11,0,675.0,128.0,2.1,17.4,489.0,840.04,652.79
2018,2,1,11,15,693.0,127.5,2.15,17.6,508.5,871.65,673.29
2018,2,1,11,30,711.0,127.0,2.2,17.8,528.0,900.98,692.6
2018,2,1,11,45,730.0,123.5,2.3,18.0,541.5,925.16,708.89
2018,2,1,12,0,749.0,120.0,2.4,18.2,555.0,946.54,723.36
2018,2,1,12,15,823.5,98.5,2.45,18.3,578.5,992.94,754.7
2018,2,1,12,30,898.0,77.0,2.5,18.4,602.0,1029.35,778.92
2018,2,1,12,45,863.5,86.0,2.6,18.55,587.0,1002.08,760.99
2018,2,1,13,0,829.0,95.0,2.7,18.7,572.0,984.35,750.15
2018,2,1,13,15,833.5,91.0,2.75,18.75,561.0,973.77,743.95
2018,2,1,13,30,838.0,87.0,2.8,18.8,550.0,959.67,735.39
2018,2,1,13,45,828.5,84.0,2.8,18.85,528.0,929.83,715.66
2018,2,1,14,0,819.0,81.0,2.8,18.9,506.0,897.21,694.08
2018,2,1,14,15,794.5,82.0,2.8,18.8,476.0,853.29,664.82
2018,2,1,14,30,770.0,83.0,2.8,18.7,446.0,807.75,634.12
2018,2,1,14,45,729.0,85.0,2.8,18.65,409.0,747.97,592.5
2018,2,1,15,0,688.0,87.0,2.8,18.6,372.0,693.68,554.22
2018,2,1,15,15,631.5,87.0,2.8,18.6,329.0,620.9,501.03
2018,2,1,15,30,575.0,87.0,2.8,18.6,286.0,550.52,447.55
2018,2,1,15,45,604.0,71.5,2.55,17.9,256.5,524.26,427.67
2018,2,1,16,0,633.0,56.0,2.3,17.2,227.0,493.18,402.41
2018,2,1,16,15,556.0,52.5,2.35,16.75,182.5,410.83,334.93
2018,2,1,16,30,479.0,49.0,2.4,16.3,138.0,335.02,270.61
2018,2,1,16,45,398.5,40.5,2.4,15.9,100.5,259.34,204.44
2018,2,1,17,0,318.0,32.0,2.4,15.5,63.0,192.17,138.98
2018,2,1,17,15,199.0,20.0,2.4,15.35,36.0,106.25,0.0
2018,2,1,17,30,80.0,8.0,2.4,15.2,9.0,30.49,0.0
2018,2,1,17,45,40.0,4.0,2.4,15.05,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,7,15,70.5,9.5,1.4,13.45,13.0,28.41,0.0
2018,2,2,7,30,141.0,19.0,1.5,13.8,26.0,82.23,0.0
2018,2,2,7,45,289.5,29.0,1.6,14.15,63.0,175.79,126.48
2018,2,2,8,0,438.0,39.0,1.7,14.5,100.0,273.86,216.4
2018,2,2,8,15,494.5,47.5,1.85,14.8,140.5,338.71,274.55
2018,2,2,8,30,551.0,56.0,2.0,15.1,181.0,408.97,335.19
2018,2,2,8,45,519.0,72.0,2.15,15.35,209.5,436.73,359.77
2018,2,2,9,0,487.0,88.0,2.3,15.6,238.0,459.74,379.2
2018,2,2,9,15,523.5,95.5,2.4,15.9,277.5,519.48,426.88
2018,2,2,9,30,560.0,103.0,2.5,16.2,317.0,580.95,474.39
2018,2,2,9,45,560.0,115.0,2.6,16.45,346.5,618.94,502.46
2018,2,2,10,0,560.0,127.0,2.7,16.7,376.0,655.04,528.62
2018,2,2,10,15,513.5,149.5,2.75,16.9,390.5,651.89,524.25
2018,2,2,10,30,467.0,172.0,2.8,17.1,405.0,652.26,522.39
2018,2,2,10,45,462.5,182.5,2.9,17.3,422.5,673.96,537.62
2018,2,2,11,0,458.0,193.0,3.0,17.5,440.0,693.6,551.09
2018,2,2,11,15,532.5,177.0,3.0,17.65,473.0,758.91,599.73
2018,2,2,11,30,607.0,161.0,3.0,17.8,506.0,834.62,653.08
2018,2,2,11,45,545.0,185.0,3.05,18.0,499.0,797.24,624.93
2018,2,2,12,0,483.0,209.0,3.1,18.2,492.0,766.2,600.61
2018,2,2,12,15,490.5,207.5,3.1,18.35,495.5,774.5,606.55
2018,2,2,12,30,498.0,206.0,3.1,18.5,499.0,780.6,610.7
2018,2,2,12,45,607.0,168.0,3.1,18.6,522.0,856.4,666.2
2018,2,2,13,0,716.0,130.0,3.1,18.7,545.0,919.18,709.72
2018,2,2,13,15,771.5,109.5,3.1,18.7,547.5,933.61,719.7
2018,2,2,13,30,827.0,89.0,3.1,18.7,550.0,951.17,732.43
2018,2,2,13,45,830.5,85.0,3.05,18.7,533.5,932.86,720.01
2018,2,2,14,0,834.0,81.0,3.0,18.7,517.0,911.16,705.65
2018,2,2,14,15,845.0,76.0,2.95,18.6,497.5,891.74,693.22
2018,2,2,14,30,856.0,71.0,2.9,18.5,478.0,858.91,671.3
2018,2,2,14,45,831.5,69.0,2.8,18.4,441.5,815.48,641.38
2018,2,2,15,0,807.0,67.0,2.7,18.3,405.0,761.31,603.39
2018,2,2,15,15,721.5,72.5,2.7,18.3,353.0,668.34,536.28
2018,2,2,15,30,636.0,78.0,2.7,18.3,301.0,584.27,474.01
2018,2,2,15,45,651.0,67.0,2.5,17.75,269.5,550.53,448.23
2018,2,2,16,0,666.0,56.0,2.3,17.2,238.0,510.15,415.7
2018,2,2,16,15,596.5,52.0,2.25,16.9,193.0,433.34,352.39
2018,2,2,16,30,527.0,48.0,2.2,16.6,148.0,358.89,289.1
2018,2,2,16,45,381.0,41.0,2.2,16.25,103.0,251.21,197.94
2018,2,2,17,0,235.0,34.0,2.2,15.9,58.0,158.0,115.15
2018,2,2,17,15,158.0,21.5,2.2,15.75,34.0,93.28,0.0
2018,2,2,17,30,81.0,9.0,2.2,15.6,10.0,31.49,0.0
2018,2,2,17,45,40.5,4.5,2.2,15.5,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,3,7,15,134.5,10.5,2.95,12.8,17.5,47.96,0.0
2018,2,3,7,30,269.0,21.0,3.0,13.2,35.0,130.04,0.0
2018,2,3,7,45,401.5,29.0,3.1,13.65,74.5,221.08,161.98
2018,2,3,8,0,534.0,37.0,3.2,14.1,114.0,310.97,247.34
2018,2,3,8,15,605.5,43.0,3.1,14.4,159.5,386.76,315.2
2018,2,3,8,30,677.0,49.0,3.0,14.7,205.0,468.85,385.64
2018,2,3,8,45,721.5,53.0,2.9,15.0,250.5,537.7,442.99
2018,2,3,9,0,766.0,57.0,2.8,15.3,296.0,609.16,499.94
2018,2,3,9,15,797.5,59.5,2.8,15.75,338.5,671.6,546.35
2018,2,3,9,30,829.0,62.0,2.8,16.2,381.0,734.58,591.3
2018,2,3,9,45,851.0,63.5,2.75,16.6,419.0,780.51,622.31
2018,2,3,10,0,873.0,65.0,2.7,17.0,457.0,833.03,657.42
2018,2,3,10,15,886.5,67.0,2.7,17.4,488.5,877.46,686.31
2018,2,3,10,30,900.0,69.0,2.7,17.8,520.0,919.77,713.31
2018,2,3,10,45,908.5,70.5,2.7,18.2,545.0,954.34,734.61
2018,2,3,11,0,917.0,72.0,2.7,18.6,570.0,986.02,753.8
2018,2,3,11,15,923.0,72.5,2.65,18.95,587.5,1010.88,767.95
2018,2,3,11,30,929.0,73.0,2.6,19.3,605.0,1032.41,779.87
2018,2,3,11,45,932.0,74.0,2.55,19.65,615.5,1048.07,787.92
2018,2,3,12,0,935.0,75.0,2.5,20.0,626.0,1060.1,793.71
2018,2,3,12,15,935.5,75.0,2.4,20.3,628.0,1064.58,794.24
2018,2,3,12,30,936.0,75.0,2.3,20.6,630.0,1065.29,792.51
2018,2,3,12,45,933.0,75.0,2.2,20.85,624.0,1058.66,786.33
2018,2,3,13,0,930.0,75.0,2.1,21.1,618.0,1048.33,777.98
2018,2,3,13,15,924.5,74.5,2.1,21.2,604.0,1031.21,767.15
2018,2,3,13,30,919.0,74.0,2.1,21.3,590.0,1010.62,754.23
2018,2,3,13,45,910.0,73.0,2.05,21.4,568.5,982.65,735.94
2018,2,3,14,0,901.0,72.0,2.0,21.5,547.0,951.64,715.73
2018,2,3,14,15,889.0,70.5,2.0,21.4,518.5,914.38,692.41
2018,2,3,14,30,877.0,69.0,2.0,21.3,490.0,874.66,667.22
2018,2,3,14,45,859.5,67.0,2.05,21.2,455.5,827.4,636.93
2018,2,3,15,0,842.0,65.0,2.1,21.1,421.0,786.91,610.86
2018,2,3,15,15,817.5,63.0,2.1,21.1,381.5,730.66,572.25
2018,2,3,15,30,793.0,61.0,2.1,21.1,342.0,673.96,532.49
2018,2,3,15,45,758.0,57.5,1.95,20.3,298.5,608.17,485.24
2018,2,3,16,0,723.0,54.0,1.8,19.5,255.0,543.64,435.53
2018,2,3,16,15,669.0,49.5,1.8,19.05,209.5,468.55,375.63
2018,2,3,16,30,615.0,45.0,1.8,18.6,164.0,397.36,316.22
2018,2,3,16,45,525.5,38.5,1.8,18.2,120.5,316.46,246.78
2018,2,3,17,0,436.0,32.0,1.8,17.8,77.0,240.73,176.21
2018,2,3,17,15,272.5,21.5,1.75,17.65,44.5,135.44,21.34
2018,2,3,17,30,109.0,11.0,1.7,17.5,12.0,41.39,0.0
2018,2,3,17,45,54.5,5.5,1.7,17.4,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,7,15,42.0,10.0,1.85,13.55,12.5,20.19,0.0
2018,2,4,7,30,84.0,20.0,1.9,13.9,25.0,57.36,0.0
2018,2,4,7,45,128.0,36.5,1.95,14.25,51.5,105.4,76.3
2018,2,4,8,0,172.0,53.0,2.0,14.6,78.0,150.69,118.89
2018,2,4,8,15,206.0,69.0,2.05,14.8,109.5,195.0,158.53
2018,2,4,8,30,240.0,85.0,2.1,15.0,141.0,242.93,200.39
2018,2,4,8,45,264.0,99.0,2.1,15.25,172.5,285.42,236.71
2018,2,4,9,0,288.0,113.0,2.1,15.5,204.0,330.03,273.77
2018,2,4,9,15,236.5,135.5,2.15,15.8,217.0,332.26,274.45
2018,2,4,9,30,185.0,158.0,2.2,16.1,230.0,312.43,257.21
2018,2,4,9,45,126.5,168.5,2.25,16.45,220.0,283.24,231.82
2018,2,4,10,0,68.0,179.0,2.3,16.8,210.0,231.11,187.65
2018,2,4,10,15,143.0,199.0,2.35,17.15,269.5,340.25,276.63
2018,2,4,10,30,218.0,219.0,2.4,17.5,329.0,435.84,352.02
2018,2,4,10,45,278.0,220.0,2.45,17.9,367.5,520.36,416.51
2018,2,4,11,0,338.0,221.0,2.5,18.3,406.0,585.94,465.77
2018,2,4,11,15,486.5,188.0,2.5,18.55,463.5,725.19,570.0
2018,2,4,11,30,635.0,155.0,2.5,18.8,521.0,855.57,661.9
2018,2,4,11,45,626.5,161.0,2.55,19.05,527.5,862.13,664.55
2018,2,4,12,0,618.0,167.0,2.6,19.3,534.0,865.65,666.38
2018,2,4,12,15,576.0,182.5,2.6,19.4,525.5,832.58,642.79
2018,2,4,12,30,534.0,198.0,2.6,19.5,517.0,807.56,624.57
2018,2,4,12,45,671.5,150.5,2.6,19.6,548.0,902.93,691.94
2018,2,4,13,0,809.0,103.0,2.6,19.7,579.0,973.14,739.08
2018,2,4,13,15,841.0,93.5,2.55,19.65,578.5,983.74,745.71
2018,2,4,13,30,873.0,84.0,2.5,19.6,578.0,977.7,741.85
2018,2,4,13,45,878.5,81.0,2.5,19.6,562.5,962.14,732.22
2018,2,4,14,0,884.0,78.0,2.5,19.6,547.0,943.0,720.33
2018,2,4,14,15,877.0,76.0,2.5,19.45,521.0,910.14,699.47
2018,2,4,14,30,870.0,74.0,2.5,19.3,495.0,874.55,676.67
2018,2,4,14,45,854.5,71.5,2.5,19.2,461.0,837.62,652.57
2018,2,4,15,0,839.0,69.0,2.5,19.1,427.0,789.18,619.9
2018,2,4,15,15,814.5,66.5,2.5,19.1,387.0,732.31,580.31
2018,2,4,15,30,790.0,64.0,2.5,19.1,347.0,675.0,539.5
2018,2,4,15,45,756.0,60.0,2.35,18.5,303.0,609.33,491.29
2018,2,4,16,0,722.0,56.0,2.2,17.9,259.0,544.84,440.79
2018,2,4,16,15,670.5,51.0,2.2,17.5,213.5,470.61,380.83
2018,2,4,16,30,619.0,46.0,2.2,17.1,168.0,400.07,321.29
2018,2,4,16,45,526.5,39.5,2.15,16.7,124.0,317.48,249.88
2018,2,4,17,0,434.0,33.0,2.1,16.3,80.0,240.36,178.67
2018,2,4,17,15,268.5,21.5,2.05,16.2,46.0,134.82,39.14
2018,2,4,17,30,103.0,10.0,2.0,16.1,12.0,38.69,0.0
2018,2,4,17,45,51.5,5.0,2.0,16.0,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,5,7,15,66.5,10.5,0.85,14.5,14.5,27.65,0.0
2018,2,5,7,30,133.0,21.0,0.9,14.7,29.0,82.27,10.3
2018,2,5,7,45,309.5,31.5,0.9,14.9,72.0,184.34,136.1
2018,2,5,8,0,486.0,42.0,0.9,15.1,115.0,296.87,233.46
2018,2,5,8,15,572.5,46.5,1.0,15.35,161.5,375.57,301.3
2018,2,5,8,30,659.0,51.0,1.1,15.6,208.0,458.89,370.94
2018,2,5,8,45,703.5,55.0,1.25,15.8,253.0,526.93,426.76
2018,2,5,9,0,748.0,59.0,1.4,16.0,298.0,597.6,482.71
2018,2,5,9,15,780.0,61.5,1.5,16.3,340.5,659.7,528.68
2018,2,5,9,30,812.0,64.0,1.6,16.6,383.0,722.43,573.28
2018,2,5,9,45,835.5,66.0,1.7,16.85,421.5,777.92,611.76
2018,2,5,10,0,859.0,68.0,1.8,17.1,460.0,823.65,642.72
2018,2,5,10,15,874.0,69.5,1.9,17.35,492.0,868.4,672.67
2018,2,5,10,30,889.0,71.0,2.0,17.6,524.0,911.15,700.92
2018,2,5,10,45,900.0,72.0,2.05,17.85,549.5,947.23,723.85
2018,2,5,11,0,911.0,73.0,2.1,18.1,575.0,980.57,744.86
2018,2,5,11,15,897.5,79.5,2.15,18.35,587.0,993.86,752.4
2018,2,5,11,30,884.0,86.0,2.2,18.6,599.0,1003.06,757.56
2018,2,5,11,45,793.0,114.0,2.2,18.8,580.5,968.33,733.06
2018,2,5,12,0,702.0,142.0,2.2,19.0,562.0,923.48,702.19
2018,2,5,12,15,701.0,144.0,2.25,19.15,564.5,928.04,705.69
2018,2,5,12,30,700.0,146.0,2.3,19.3,567.0,929.5,706.72
2018,2,5,12,45,786.5,117.5,2.35,19.5,586.5,973.23,736.41
2018,2,5,13,0,873.0,89.0,2.4,19.7,606.0,1007.65,759.33
2018,2,5,13,15,836.0,95.0,2.5,19.65,581.0,980.3,742.31
2018,2,5,13,30,799.0,101.0,2.6,19.6,556.0,937.43,715.22
2018,2,5,13,45,766.5,105.5,2.65,19.55,529.5,894.87,687.68
2018,2,5,14,0,734.0,110.0,2.7,19.5,503.0,857.24,663.26
2018,2,5,14,15,672.0,120.0,2.75,19.3,465.5,791.36,618.72
2018,2,5,14,30,610.0,130.0,2.8,19.1,428.0,725.21,573.2
2018,2,5,14,45,643.0,113.5,2.85,18.85,408.0,712.38,566.2
2018,2,5,15,0,676.0,97.0,2.9,18.6,388.0,694.47,554.97
2018,2,5,15,15,681.5,86.5,2.9,18.6,356.5,657.33,528.45
2018,2,5,15,30,687.0,76.0,2.9,18.6,325.0,617.62,499.61
2018,2,5,15,45,703.0,64.5,2.8,17.8,292.0,577.88,470.35
2018,2,5,16,0,719.0,53.0,2.7,17.0,259.0,539.02,439.88
2018,2,5,16,15,667.0,49.0,2.6,16.55,214.0,465.93,379.82
2018,2,5,16,30,615.0,45.0,2.5,16.1,169.0,396.57,320.61
2018,2,5,16,45,529.0,39.0,2.35,15.65,125.5,317.46,251.51
2018,2,5,17,0,443.0,33.0,2.2,15.2,82.0,243.6,183.14
2018,2,5,17,15,289.5,23.0,2.2,15.05,49.0,144.25,56.9
2018,2,5,17,30,136.0,13.0,2.2,14.9,16.0,50.76,0.0
2018,2,5,17,45,68.0,6.5,2.15,14.8,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,6,7,15,122.5,11.0,2.55,13.55,18.5,44.15,0.0
2018,2,6,7,30,245.0,22.0,2.6,14.0,37.0,123.76,33.11
2018,2,6,7,45,327.5,33.0,2.65,14.4,72.0,192.4,144.0
2018,2,6,8,0,410.0,44.0,2.7,14.8,107.0,262.8,209.31
2018,2,6,8,15,504.5,51.0,2.8,15.05,155.0,344.38,280.73
2018,2,6,8,30,599.0,58.0,2.9,15.3,203.0,435.29,357.98
2018,2,6,8,45,715.5,54.0,2.95,15.55,261.0,532.44,438.26
2018,2,6,9,0,832.0,50.0,3.0,15.8,319.0,636.21,520.97
2018,2,6,9,15,859.5,52.5,3.05,16.05,363.0,697.97,566.35
2018,2,6,9,30,887.0,55.0,3.1,16.3,407.0,759.93,610.88
2018,2,6,9,45,906.0,56.5,3.1,16.55,445.5,813.47,647.91
2018,2,6,10,0,925.0,58.0,3.1,16.8,484.0,865.72,683.27
2018,2,6,10,15,938.0,59.5,3.1,17.0,517.0,911.07,713.23
2018,2,6,10,30,951.0,61.0,3.1,17.2,550.0,954.06,741.17
2018,2,6,10,45,959.5,62.5,3.1,17.45,576.0,990.23,763.94
2018,2,6,11,0,968.0,64.0,3.1,17.7,602.0,1023.31,784.48
2018,2,6,11,15,974.0,65.0,3.1,17.9,620.5,1049.99,800.76
2018,2,6,11,30,980.0,66.0,3.1,18.1,639.0,1073.13,814.72
2018,2,6,11,45,982.5,66.5,3.1,18.3,649.5,1088.39,823.51
2018,2,6,12,0,985.0,67.0,3.1,18.5,660.0,1099.79,829.92
2018,2,6,12,15,982.5,67.5,3.1,18.6,661.0,1102.14,830.84
2018,2,6,12,30,980.0,68.0,3.1,18.7,662.0,1100.5,829.4
2018,2,6,12,45,976.0,69.0,3.05,18.85,656.0,1094.03,824.31
2018,2,6,13,0,972.0,70.0,3.0,19.0,650.0,1083.66,816.88
2018,2,6,13,15,967.5,69.5,3.0,19.05,636.0,1067.05,806.3
2018,2,6,13,30,963.0,69.0,3.0,19.1,622.0,1046.75,793.43
2018,2,6,13,45,955.5,68.5,3.0,19.2,600.5,1019.98,776.16
2018,2,6,14,0,948.0,68.0,3.0,19.3,579.0,989.9,756.72
2018,2,6,14,15,881.0,79.0,2.95,19.2,535.0,916.84,707.64
2018,2,6,14,30,814.0,90.0,2.9,19.1,491.0,853.51,664.93
2018,2,6,14,45,744.0,96.0,2.85,19.05,443.0,777.26,611.93
2018,2,6,15,0,674.0,102.0,2.8,19.0,395.0,698.16,555.75
2018,2,6,15,15,646.0,96.5,2.8,19.0,356.5,641.05,514.87
2018,2,6,15,30,618.0,91.0,2.8,19.0,318.0,584.3,472.38
2018,2,6,15,45,592.0,82.5,2.45,18.3,278.0,526.36,427.5
2018,2,6,16,0,566.0,74.0,2.1,17.6,238.0,469.38,381.98
2018,2,6,16,15,595.0,60.0,2.1,17.15,206.0,439.61,357.07
2018,2,6,16,30,624.0,46.0,2.1,16.7,174.0,401.81,323.52
2018,2,6,16,45,562.5,39.0,2.05,16.25,132.0,328.59,259.53
2018,2,6,17,0,501.0,32.0,2.0,15.8,90.0,261.02,196.51
2018,2,6,17,15,335.5,23.0,1.95,15.75,54.0,161.36,76.06
2018,2,6,17,30,170.0,14.0,1.9,15.7,18.0,61.47,0.0
2018,2,6,17,45,85.0,7.0,1.85,15.7,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.75,12.2,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.7,12.3,2.0,0.0,0.0
2018,2,7,7,15,134.5,13.5,2.8,12.75,21.0,49.36,0.0
2018,2,7,7,30,245.0,24.0,2.9,13.2,40.0,125.7,46.1
2018,2,7,7,45,403.0,31.0,3.0,13.65,83.0,220.39,166.64
2018,2,7,8,0,561.0,38.0,3.1,14.1,126.0,321.6,256.9
2018,2,7,8,15,627.0,43.5,3.0,14.4,172.5,395.16,322.41
2018,2,7,8,30,693.0,49.0,2.9,14.7,219.0,474.52,390.23
2018,2,7,8,45,735.0,52.5,2.8,14.95,264.5,541.99,446.17
2018,2,7,9,0,777.0,56.0,2.7,15.2,310.0,611.84,501.61
2018,2,7,9,15,805.5,58.5,2.6,15.6,352.5,672.71,546.23
2018,2,7,9,30,834.0,61.0,2.5,16.0,395.0,726.38,583.49
2018,2,7,9,45,854.5,63.5,2.4,16.4,433.5,780.31,619.81
2018,2,7,10,0,875.0,66.0,2.3,16.8,472.0,833.21,654.33
2018,2,7,10,15,889.0,67.0,2.15,17.25,504.0,877.1,680.98
2018,2,7,10,30,903.0,68.0,2.0,17.7,536.0,918.87,705.45
2018,2,7,10,45,912.5,69.5,1.9,18.15,561.5,954.67,725.79
2018,2,7,11,0,922.0,71.0,1.8,18.6,587.0,987.6,743.84
2018,2,7,11,15,928.0,72.0,1.7,18.8,605.0,1013.38,757.59
2018,2,7,11,30,934.0,73.0,1.6,19.0,623.0,1035.79,769.05
2018,2,7,11,45,937.0,73.5,1.5,19.25,633.5,1051.01,775.64
2018,2,7,12,0,940.0,74.0,1.4,19.5,644.0,1062.56,779.94
2018,2,7,12,15,939.0,75.0,1.35,19.6,646.0,1066.89,781.12
2018,2,7,12,30,938.0,76.0,1.3,19.7,648.0,1067.41,780.13
2018,2,7,12,45,933.0,77.0,1.2,19.8,642.0,1060.05,773.39
2018,2,7,13,0,928.0,78.0,1.1,19.9,636.0,1048.98,764.54
2018,2,7,13,15,923.5,77.0,1.05,19.9,622.0,1032.25,753.62
2018,2,7,13,30,919.0,76.0,1.0,19.9,608.0,1012.0,740.68
2018,2,7,13,45,911.0,75.5,0.95,19.95,587.0,985.59,723.81
2018,2,7,14,0,903.0,75.0,0.9,20.0,566.0,956.06,705.06
2018,2,7,14,15,891.0,73.5,0.85,19.9,537.5,918.67,681.62
2018,2,7,14,30,879.0,72.0,0.8,19.8,509.0,878.77,656.49
2018,2,7,14,45,837.5,75.5,0.75,19.75,468.5,826.88,622.98
2018,2,7,15,0,796.0,79.0,0.7,19.7,428.0,765.0,582.28
2018,2,7,15,15,772.5,74.5,0.7,19.7,388.0,708.03,544.87
2018,2,7,15,30,749.0,70.0,0.7,19.7,348.0,650.68,506.11
2018,2,7,15,45,705.0,67.5,0.65,19.1,303.5,581.52,457.18
2018,2,7,16,0,661.0,65.0,0.6,18.5,259.0,518.56,410.02
2018,2,7,16,15,625.5,57.5,0.6,18.05,216.0,453.74,359.79
2018,2,7,16,30,590.0,50.0,0.6,17.6,173.0,391.43,309.02
2018,2,7,16,45,522.0,42.5,0.65,17.15,131.0,316.7,246.54
2018,2,7,17,0,454.0,35.0,0.7,16.7,89.0,248.89,186.06
2018,2,7,17,15,300.0,24.5,0.7,16.5,53.5,150.63,78.96
2018,2,7,17,30,146.0,14.0,0.7,16.3,18.0,54.16,0.0
2018,2,7,17,45,73.0,7.0,0.7,16.1,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,12.85,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,12.8,2.0,0.0,0.0
2018,2,8,7,15,134.5,13.5,1.3,13.15,21.5,49.14,0.0
2018,2,8,7,30,246.0,24.0,1.4,13.5,41.0,126.67,56.19
2018,2,8,7,45,388.5,33.0,1.45,13.8,84.0,215.76,163.23
2018,2,8,8,0,531.0,42.0,1.5,14.1,127.0,315.14,250.33
2018,2,8,8,15,608.0,47.0,1.4,14.35,174.5,388.04,313.85
2018,2,8,8,30,685.0,52.0,1.3,14.6,222.0,472.34,383.78
2018,2,8,8,45,728.0,55.5,1.2,14.85,268.0,540.22,438.0
2018,2,8,9,0,771.0,59.0,1.1,15.1,314.0,610.53,491.47
2018,2,8,9,15,803.0,62.0,1.05,15.5,358.0,674.39,536.6
2018,2,8,9,30,835.0,65.0,1.0,15.9,402.0,738.86,579.8
2018,2,8,9,45,859.0,65.0,0.95,16.25,440.5,785.1,608.85
2018,2,8,10,0,883.0,65.0,0.9,16.6,479.0,837.97,641.82
2018,2,8,10,15,896.5,67.0,0.95,17.05,511.5,883.03,670.0
2018,2,8,10,30,910.0,69.0,1.0,17.5,544.0,925.91,696.43
2018,2,8,10,45,919.5,70.5,1.05,17.95,570.0,961.95,718.09
2018,2,8,11,0,929.0,72.0,1.1,18.4,596.0,995.09,737.79
2018,2,8,11,15,935.0,72.5,1.1,18.7,614.0,1020.41,751.89
2018,2,8,11,30,941.0,73.0,1.1,19.0,632.0,1042.33,763.91
2018,2,8,11,45,944.5,73.5,1.15,19.3,642.5,1058.17,773.21
2018,2,8,12,0,948.0,74.0,1.2,19.6,653.0,1070.31,780.39
2018,2,8,12,15,949.0,74.0,1.25,19.75,655.5,1075.47,783.82
2018,2,8,12,30,950.0,74.0,1.3,19.9,658.0,1076.78,785.09
2018,2,8,12,45,949.5,73.5,1.4,20.1,652.5,1072.07,783.55
2018,2,8,13,0,949.0,73.0,1.5,20.3,647.0,1063.52,779.73
2018,2,8,13,15,944.5,72.5,1.55,20.3,633.5,1047.17,770.76
2018,2,8,13,30,940.0,72.0,1.6,20.3,620.0,1027.21,759.62
2018,2,8,13,45,932.5,71.0,1.7,20.3,598.5,1000.21,744.67
2018,2,8,14,0,925.0,70.0,1.8,20.3,577.0,969.99,727.47
2018,2,8,14,15,913.5,69.0,1.85,20.25,548.5,933.06,705.07
2018,2,8,14,30,902.0,68.0,1.9,20.2,520.0,893.52,680.66
2018,2,8,14,45,886.5,66.0,1.95,20.1,485.0,846.93,651.14
2018,2,8,15,0,871.0,64.0,2.0,20.0,450.0,798.53,619.79
2018,2,8,15,15,848.5,61.5,2.0,20.0,409.5,742.57,581.71
2018,2,8,15,30,826.0,59.0,2.0,20.0,369.0,692.83,547.32
2018,2,8,15,45,793.5,56.0,2.0,19.2,324.5,627.75,501.9
2018,2,8,16,0,761.0,53.0,2.0,18.4,280.0,563.64,453.5
2018,2,8,16,15,712.0,49.5,2.0,17.85,233.5,490.71,395.55
2018,2,8,16,30,663.0,46.0,2.0,17.3,187.0,421.12,337.64
2018,2,8,16,45,583.5,39.5,2.05,16.75,141.0,337.87,266.75
2018,2,8,17,0,504.0,33.0,2.1,16.2,95.0,262.27,198.91
2018,2,8,17,15,342.0,24.0,2.15,16.0,57.5,165.71,95.29
2018,2,8,17,30,180.0,15.0,2.2,15.8,20.0,64.75,0.0
2018,2,8,17,45,90.0,7.5,2.25,15.6,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.75,13.65,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.7,13.7,2.0,0.0,0.0
2018,2,9,7,15,140.0,14.0,0.7,14.0,22.5,50.87,0.0
2018,2,9,7,30,248.0,25.0,0.7,14.3,43.0,128.7,64.82
2018,2,9,7,45,397.0,32.5,0.75,14.6,86.0,217.9,164.45
2018,2,9,8,0,546.0,40.0,0.8,14.9,129.0,315.06,248.31
2018,2,9,8,15,636.5,43.0,0.75,15.15,179.5,397.86,318.35
2018,2,9,8,30,727.0,46.0,0.7,15.4,230.0,488.69,391.85
2018,2,9,8,45,767.5,49.5,0.65,15.65,276.5,556.81,444.95
2018,2,9,9,0,808.0,53.0,0.6,15.9,323.0,627.19,497.28
2018,2,9,9,15,835.0,55.0,0.6,16.25,366.0,681.01,534.18
2018,2,9,9,30,862.0,57.0,0.6,16.6,409.0,741.0,574.01
2018,2,9,9,45,882.0,59.0,0.6,17.0,448.0,795.14,608.42
2018,2,9,10,0,902.0,61.0,0.6,17.4,487.0,848.13,641.23
2018,2,9,10,15,916.0,62.5,0.8,17.65,520.0,893.71,672.61
2018,2,9,10,30,930.0,64.0,1.0,17.9,553.0,937.07,702.38
2018,2,9,10,45,938.5,65.5,1.15,18.2,579.0,972.78,725.92
2018,2,9,11,0,947.0,67.0,1.3,18.5,605.0,1005.46,747.49
2018,2,9,11,15,952.0,68.5,1.45,18.7,623.5,1031.49,765.03
2018,2,9,11,30,957.0,70.0,1.6,18.9,642.0,1054.0,780.4
2018,2,9,11,45,959.5,70.0,1.75,19.1,652.0,1068.42,790.66
2018,2,9,12,0,962.0,70.0,1.9,19.3,662.0,1079.04,798.64
2018,2,9,12,15,955.5,73.0,2.0,19.4,662.5,1080.43,800.37
2018,2,9,12,30,949.0,76.0,2.1,19.5,663.0,1077.88,799.79
2018,2,9,12,45,931.0,78.5,2.2,19.55,650.5,1059.09,788.93
2018,2,9,13,0,913.0,81.0,2.3,19.6,638.0,1036.72,775.89
2018,2,9,13,15,908.5,80.0,2.35,19.6,624.0,1020.17,766.28
2018,2,9,13,30,904.0,79.0,2.4,19.6,610.0,1000.14,754.35
2018,2,9,13,45,884.0,80.5,2.45,19.55,584.5,964.88,732.34
2018,2,9,14,0,864.0,82.0,2.5,19.5,559.0,927.1,708.56
2018,2,9,14,15,832.5,83.0,2.5,19.4,524.0,886.47,682.28
2018,2,9,14,30,801.0,84.0,2.5,19.3,489.0,833.44,647.0
2018,2,9,14,45,780.0,82.0,2.5,19.15,454.5,784.82,614.53
2018,2,9,15,0,759.0,80.0,2.5,19.0,420.0,735.0,580.58
2018,2,9,15,15,709.0,80.5,2.5,19.0,375.5,668.71,533.47
2018,2,9,15,30,659.0,81.0,2.5,19.0,331.0,600.74,483.82
2018,2,9,15,45,602.5,79.0,2.45,18.3,286.5,527.71,428.42
2018,2,9,16,0,546.0,77.0,2.4,17.6,242.0,458.15,373.85
2018,2,9,16,15,482.0,70.0,2.35,17.1,198.0,382.98,312.74
2018,2,9,16,30,418.0,63.0,2.3,16.6,154.0,313.33,254.18
2018,2,9,16,45,355.0,52.0,2.3,16.05,116.0,243.01,193.72
2018,2,9,17,0,292.0,41.0,2.3,15.5,78.0,184.53,141.2
2018,2,9,17,15,199.0,28.0,2.35,15.3,48.5,118.35,71.87
2018,2,9,17,30,106.0,15.0,2.4,15.1,19.0,42.83,0.0
2018,2,9,17,45,53.0,7.5,2.45,14.85,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,10,6,45,12.0,1.5,3.95,11.35,1.0,0.0,0.0
2018,2,10,7,0,24.0,3.0,3.9,11.5,2.0,0.0,0.0
2018,2,10,7,15,182.0,14.5,4.05,11.85,26.5,62.93,0.0
2018,2,10,7,30,340.0,26.0,4.2,12.2,51.0,161.66,91.23
2018,2,10,7,45,438.5,34.0,4.4,12.55,91.5,235.34,181.57
2018,2,10,8,0,537.0,42.0,4.6,12.9,132.0,316.1,255.56
2018,2,10,8,15,612.5,47.5,4.65,13.2,180.5,389.34,321.6
2018,2,10,8,30,688.0,53.0,4.7,13.5,229.0,473.45,394.54
2018,2,10,8,45,711.0,59.0,4.7,13.85,271.0,531.87,444.26
2018,2,10,9,0,734.0,65.0,4.7,14.2,313.0,590.91,492.59
2018,2,10,9,15,790.0,64.0,4.75,14.5,362.5,665.79,551.3
2018,2,10,9,30,846.0,63.0,4.8,14.8,412.0,735.68,603.4
2018,2,10,9,45,863.0,66.0,4.85,15.15,450.0,788.06,640.98
2018,2,10,10,0,880.0,69.0,4.9,15.5,488.0,839.1,676.98
2018,2,10,10,15,892.5,70.5,4.8,15.7,520.0,882.64,706.32
2018,2,10,10,30,905.0,72.0,4.7,15.9,552.0,923.92,733.57
2018,2,10,10,45,877.0,82.5,4.6,16.1,565.5,935.93,739.39
2018,2,10,11,0,849.0,93.0,4.5,16.3,579.0,954.7,750.3
2018,2,10,11,15,755.0,124.5,4.4,16.5,566.5,924.33,726.18
2018,2,10,11,30,661.0,156.0,4.3,16.7,554.0,879.91,692.49
2018,2,10,11,45,639.5,167.0,4.25,16.85,557.5,879.14,691.13
2018,2,10,12,0,618.0,178.0,4.2,17.0,561.0,874.77,687.02
2018,2,10,12,15,676.0,158.5,4.25,17.05,579.0,916.51,716.88
2018,2,10,12,30,734.0,139.0,4.3,17.1,597.0,953.89,743.22
2018,2,10,12,45,787.0,122.0,4.35,17.2,609.0,976.84,759.3
2018,2,10,13,0,840.0,105.0,4.4,17.3,621.0,1004.59,779.08
2018,2,10,13,15,844.5,102.0,4.55,17.3,611.0,995.2,774.21
2018,2,10,13,30,849.0,99.0,4.7,17.3,601.0,982.21,767.13
2018,2,10,13,45,886.0,86.0,4.8,17.35,594.0,973.04,762.28
2018,2,10,14,0,923.0,73.0,4.9,17.4,587.0,970.88,762.51
2018,2,10,14,15,914.5,71.5,4.95,17.3,559.5,936.05,739.39
2018,2,10,14,30,906.0,70.0,5.0,17.2,532.0,898.42,714.25
2018,2,10,14,45,875.5,70.5,5.1,17.1,492.5,842.04,675.26
2018,2,10,15,0,845.0,71.0,5.2,17.0,453.0,793.24,641.3
2018,2,10,15,15,831.0,65.0,5.2,17.0,412.5,739.67,602.3
2018,2,10,15,30,817.0,59.0,5.2,17.0,372.0,684.78,561.57
2018,2,10,15,45,762.5,60.5,5.0,16.55,325.5,610.6,504.46
2018,2,10,16,0,708.0,62.0,4.8,16.1,279.0,538.95,446.13
2018,2,10,16,15,613.0,59.5,4.7,15.7,225.0,446.45,369.36
2018,2,10,16,30,518.0,57.0,4.6,15.3,171.0,359.08,294.87
2018,2,10,16,45,465.0,48.0,4.5,14.9,132.0,293.57,236.56
2018,2,10,17,0,412.0,39.0,4.4,14.5,93.0,233.4,180.74
2018,2,10,17,15,292.5,28.0,4.5,14.3,58.0,152.8,98.38
2018,2,10,17,30,173.0,17.0,4.6,14.1,23.0,63.77,0.0
2018,2,10,17,45,86.5,8.5,4.65,13.9,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.0,2.05,10.8,1.5,0.0,0.0
2018,2,11,7,0,37.0,4.0,2.2,10.9,3.0,0.0,0.0
2018,2,11,7,15,226.0,15.5,2.25,11.3,31.0,75.82,0.0
2018,2,11,7,30,415.0,27.0,2.3,11.7,59.0,188.62,114.07
2018,2,11,7,45,521.5,33.5,2.3,12.05,103.5,263.0,202.69
2018,2,11,8,0,628.0,40.0,2.3,12.4,148.0,351.29,282.04
2018,2,11,8,15,687.0,45.0,2.6,12.7,196.0,424.32,347.48
