Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,16,30,694.0,63.0,4.1,8.5,272.0,423.65,353.6
2018,3,3,16,45,640.0,57.0,3.95,8.4,222.0,353.79,290.88
2018,3,3,17,0,586.0,51.0,3.8,8.3,172.0,287.38,229.76
2018,3,3,17,15,490.5,43.0,3.7,8.2,125.0,211.56,161.03
2018,3,3,17,30,395.0,35.0,3.6,8.1,78.0,146.79,101.08
2018,3,3,17,45,241.5,23.0,3.45,8.0,45.0,74.8,12.15
2018,3,3,18,0,88.0,11.0,3.3,7.9,12.0,19.8,0.0
2018,3,3,18,15,44.0,5.5,3.3,7.85,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.85,7.85,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.8,8.0,2.0,0.0,0.0
2018,3,4,6,45,166.0,15.0,0.7,8.15,25.5,34.29,0.0
2018,3,4,7,0,312.0,27.0,0.6,8.3,49.0,96.39,41.26
2018,3,4,7,15,438.5,34.5,0.55,8.5,93.5,161.93,113.6
2018,3,4,7,30,565.0,42.0,0.5,8.7,138.0,239.4,181.38
2018,3,4,7,45,639.5,47.0,0.5,8.9,189.5,307.81,242.44
2018,3,4,8,0,714.0,52.0,0.5,9.1,241.0,385.61,309.52
2018,3,4,8,15,758.0,55.5,0.5,9.25,293.0,453.85,367.03
2018,3,4,8,30,802.0,59.0,0.5,9.4,345.0,525.35,424.71
2018,3,4,8,45,832.5,61.5,0.5,9.5,394.5,590.38,475.24
2018,3,4,9,0,863.0,64.0,0.5,9.6,444.0,650.98,520.74
2018,3,4,9,15,881.5,67.0,0.45,9.85,488.5,709.05,560.91
2018,3,4,9,30,900.0,70.0,0.4,10.1,533.0,766.25,597.63
2018,3,4,9,45,912.0,73.0,0.35,10.3,572.5,817.12,629.04
2018,3,4,10,0,924.0,76.0,0.3,10.5,612.0,865.95,658.4
2018,3,4,10,15,935.5,77.0,0.3,10.7,645.5,909.71,684.8
2018,3,4,10,30,947.0,78.0,0.3,10.9,679.0,950.88,709.21
2018,3,4,10,45,955.0,79.5,0.3,11.05,705.5,986.55,729.96
2018,3,4,11,0,963.0,81.0,0.3,11.2,732.0,1018.96,748.58
2018,3,4,11,15,968.5,81.5,0.4,11.35,751.0,1044.34,765.21
2018,3,4,11,30,974.0,82.0,0.5,11.5,770.0,1066.02,779.87
2018,3,4,11,45,977.5,83.0,0.6,11.65,781.0,1082.46,791.49
2018,3,4,12,0,981.0,84.0,0.7,11.8,792.0,1094.92,800.86
2018,3,4,12,15,980.0,84.5,0.75,11.9,793.5,1098.2,803.55
2018,3,4,12,30,979.0,85.0,0.8,12.0,795.0,1097.37,803.98
2018,3,4,12,45,975.5,86.0,0.9,12.05,788.0,1090.52,802.2
2018,3,4,13,0,972.0,87.0,1.0,12.1,781.0,1079.64,797.99
2018,3,4,13,15,968.0,86.0,1.05,12.15,766.0,1062.01,788.41
2018,3,4,13,30,964.0,85.0,1.1,12.2,751.0,1040.55,776.47
2018,3,4,13,45,957.5,84.5,1.2,12.25,728.0,1013.59,761.95
2018,3,4,14,0,951.0,84.0,1.3,12.3,705.0,983.16,744.95
2018,3,4,14,15,927.5,86.5,1.35,12.25,670.0,937.72,717.03
2018,3,4,14,30,904.0,89.0,1.4,12.2,635.0,890.2,687.38
2018,3,4,14,45,864.5,92.0,1.5,12.2,589.0,837.26,653.89
2018,3,4,15,0,825.0,95.0,1.6,12.2,543.0,774.5,612.51
2018,3,4,15,15,846.0,84.0,1.6,12.2,513.0,741.51,590.85
2018,3,4,15,30,867.0,73.0,1.6,12.2,483.0,703.9,564.94
2018,3,4,15,45,841.0,70.0,1.9,12.0,435.0,640.5,519.65
2018,3,4,16,0,815.0,67.0,2.2,11.8,387.0,577.39,472.14
2018,3,4,16,15,775.5,64.0,2.3,11.5,336.0,507.55,416.2
2018,3,4,16,30,736.0,61.0,2.4,11.2,285.0,440.11,359.84
2018,3,4,16,45,677.0,55.5,2.5,10.9,232.5,364.54,294.77
2018,3,4,17,0,618.0,50.0,2.6,10.6,180.0,296.29,233.62
2018,3,4,17,15,482.5,43.5,2.7,10.4,128.0,207.9,156.57
2018,3,4,17,30,347.0,37.0,2.8,10.2,76.0,135.19,92.92
2018,3,4,17,45,222.0,24.5,2.9,9.95,44.5,71.95,18.49
2018,3,4,18,0,97.0,12.0,3.0,9.7,13.0,21.42,0.0
2018,3,4,18,15,48.5,6.0,3.05,9.65,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,5.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.2,6.05,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.3,6.4,2.0,0.0,0.0
2018,3,5,6,45,162.0,15.0,4.4,6.75,26.0,33.54,0.0
2018,3,5,7,0,302.0,27.0,4.5,7.1,50.0,94.95,46.79
2018,3,5,7,15,378.0,39.0,4.55,7.35,90.0,149.63,107.32
2018,3,5,7,30,454.0,51.0,4.6,7.6,130.0,211.66,164.49
2018,3,5,7,45,546.0,58.0,4.6,7.9,183.5,284.01,230.13
2018,3,5,8,0,638.0,65.0,4.6,8.2,237.0,366.34,303.64
2018,3,5,8,15,720.0,65.0,4.6,8.6,296.0,444.08,372.0
2018,3,5,8,30,802.0,65.0,4.6,9.0,355.0,531.08,446.02
2018,3,5,8,45,832.5,68.0,4.6,9.4,405.0,596.84,500.62
2018,3,5,9,0,863.0,71.0,4.6,9.8,455.0,663.58,554.21
2018,3,5,9,15,885.5,73.0,4.5,10.2,501.0,717.83,595.7
2018,3,5,9,30,908.0,75.0,4.4,10.6,547.0,777.05,637.83
2018,3,5,9,45,924.0,76.5,4.35,11.0,587.5,829.66,674.25
2018,3,5,10,0,940.0,78.0,4.3,11.4,628.0,880.51,708.67
2018,3,5,10,15,949.0,79.0,4.15,11.8,660.0,922.64,735.41
2018,3,5,10,30,958.0,80.0,4.0,12.2,692.0,961.96,760.09
2018,3,5,10,45,965.5,81.0,3.85,12.55,718.5,996.84,781.39
2018,3,5,11,0,973.0,82.0,3.7,12.9,745.0,1028.4,800.08
2018,3,5,11,15,978.0,82.0,3.5,13.1,763.0,1052.86,813.69
2018,3,5,11,30,983.0,82.0,3.3,13.3,781.0,1073.57,824.59
2018,3,5,11,45,985.5,83.0,3.05,13.55,791.5,1089.06,831.18
2018,3,5,12,0,988.0,84.0,2.8,13.8,802.0,1100.52,834.92
2018,3,5,12,15,989.5,83.5,2.7,13.95,804.0,1105.12,836.08
2018,3,5,12,30,991.0,83.0,2.6,14.1,806.0,1105.59,834.7
2018,3,5,12,45,991.0,82.0,2.45,14.25,799.5,1099.8,828.73
2018,3,5,13,0,991.0,81.0,2.3,14.4,793.0,1089.89,820.22
2018,3,5,13,15,986.0,79.5,2.25,14.55,776.5,1070.38,806.89
2018,3,5,13,30,981.0,78.0,2.2,14.7,760.0,1046.99,791.22
2018,3,5,13,45,973.5,78.0,2.15,14.8,736.5,1019.26,772.94
2018,3,5,14,0,966.0,78.0,2.1,14.9,713.0,988.05,752.41
2018,3,5,14,15,945.0,80.0,2.1,14.9,678.5,943.84,723.91
2018,3,5,14,30,924.0,82.0,2.1,14.9,644.0,897.38,693.69
2018,3,5,14,45,871.0,90.0,2.1,14.95,595.0,838.23,654.05
2018,3,5,15,0,818.0,98.0,2.1,15.0,546.0,770.23,607.47
2018,3,5,15,15,784.5,97.0,2.1,15.0,500.0,708.02,564.3
2018,3,5,15,30,751.0,96.0,2.1,15.0,454.0,649.29,521.06
2018,3,5,15,45,746.0,86.0,2.1,14.8,412.0,594.27,480.02
2018,3,5,16,0,741.0,76.0,2.1,14.6,370.0,540.86,438.6
2018,3,5,16,15,702.5,70.0,2.05,14.15,319.5,472.19,383.69
2018,3,5,16,30,664.0,64.0,2.0,13.7,269.0,407.67,330.13
2018,3,5,16,45,638.5,57.5,1.95,13.25,225.5,349.61,279.64
2018,3,5,17,0,613.0,51.0,1.9,12.8,182.0,293.46,228.7
2018,3,5,17,15,473.0,44.0,1.95,12.45,129.0,203.8,151.92
2018,3,5,17,30,333.0,37.0,2.0,12.1,76.0,130.54,89.23
2018,3,5,17,45,230.5,25.5,2.05,11.8,46.0,73.95,24.48
2018,3,5,18,0,128.0,14.0,2.1,11.5,16.0,26.42,0.0
2018,3,5,18,15,64.0,7.0,2.2,11.35,8.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,2.0,3.15,8.65,1.5,0.0,0.0
2018,3,6,6,30,26.0,4.0,3.2,9.0,3.0,0.0,0.0
2018,3,6,6,45,88.0,16.5,3.25,9.35,22.0,24.68,0.0
2018,3,6,7,0,150.0,29.0,3.3,9.7,41.0,66.3,35.63
2018,3,6,7,15,225.0,43.5,3.3,10.05,76.5,111.74,80.32
2018,3,6,7,30,300.0,58.0,3.3,10.4,112.0,165.45,127.82
2018,3,6,7,45,369.5,70.0,3.3,10.7,157.5,223.64,179.68
2018,3,6,8,0,439.0,82.0,3.3,11.0,203.0,289.81,237.88
2018,3,6,8,15,409.0,103.0,3.25,11.4,233.0,323.29,268.11
2018,3,6,8,30,379.0,124.0,3.2,11.8,263.0,352.62,293.35
2018,3,6,8,45,463.0,127.0,3.15,12.2,319.5,428.82,356.21
2018,3,6,9,0,547.0,130.0,3.1,12.6,376.0,512.4,423.15
2018,3,6,9,15,710.5,104.5,2.95,13.05,457.0,637.61,520.87
2018,3,6,9,30,874.0,79.0,2.8,13.5,538.0,755.12,607.24
2018,3,6,9,45,899.0,79.0,2.65,13.95,581.0,811.71,644.17
2018,3,6,10,0,924.0,79.0,2.5,14.4,624.0,867.3,679.78
2018,3,6,10,15,935.0,80.0,2.4,14.7,657.0,910.57,706.62
2018,3,6,10,30,946.0,81.0,2.3,15.0,690.0,951.19,731.2
2018,3,6,10,45,953.0,82.0,2.2,15.3,716.0,985.23,750.89
2018,3,6,11,0,960.0,83.0,2.1,15.6,742.0,1015.96,768.11
2018,3,6,11,15,964.5,84.5,2.0,15.8,760.5,1041.37,781.88
2018,3,6,11,30,969.0,86.0,1.9,16.0,779.0,1063.04,793.11
2018,3,6,11,45,971.5,86.0,1.8,16.2,789.0,1077.14,799.39
2018,3,6,12,0,974.0,86.0,1.7,16.4,799.0,1087.27,803.19
2018,3,6,12,15,947.0,97.0,1.65,16.5,791.0,1076.14,794.62
2018,3,6,12,30,920.0,108.0,1.6,16.6,783.0,1060.65,783.7
2018,3,6,12,45,881.0,118.5,1.6,16.7,760.5,1042.83,772.3
2018,3,6,13,0,842.0,129.0,1.6,16.8,738.0,1007.57,749.66
2018,3,6,13,15,823.0,132.0,1.6,16.75,717.5,980.68,733.11
2018,3,6,13,30,804.0,135.0,1.6,16.7,697.0,950.75,714.41
2018,3,6,13,45,805.0,129.5,1.6,16.7,677.0,928.03,700.4
2018,3,6,14,0,806.0,124.0,1.6,16.7,657.0,901.96,684.07
2018,3,6,14,15,813.5,113.0,1.6,16.65,631.0,872.48,665.54
2018,3,6,14,30,821.0,102.0,1.6,16.6,605.0,839.27,644.4
2018,3,6,14,45,772.0,108.5,1.6,16.5,559.5,775.34,601.68
2018,3,6,15,0,723.0,115.0,1.6,16.4,514.0,716.36,561.94
2018,3,6,15,15,643.0,125.5,1.6,16.4,460.0,635.67,503.41
2018,3,6,15,30,563.0,136.0,1.6,16.4,406.0,558.4,445.69
2018,3,6,15,45,598.5,113.0,1.7,16.05,375.0,528.33,424.91
2018,3,6,16,0,634.0,90.0,1.8,15.7,344.0,492.48,398.03
2018,3,6,16,15,572.0,86.5,1.8,15.2,293.0,419.06,339.64
2018,3,6,16,30,510.0,83.0,1.8,14.7,242.0,350.86,283.79
2018,3,6,16,45,518.0,68.0,1.75,14.2,204.5,307.17,245.47
2018,3,6,17,0,526.0,53.0,1.7,13.7,167.0,261.71,203.62
2018,3,6,17,15,420.0,45.5,1.75,13.35,121.0,187.46,139.43
2018,3,6,17,30,314.0,38.0,1.8,13.0,75.0,125.55,85.83
2018,3,6,17,45,198.5,25.0,1.85,12.7,44.5,66.45,25.47
2018,3,6,18,0,83.0,12.0,1.9,12.4,14.0,19.17,0.0
2018,3,6,18,15,41.5,6.0,1.85,12.3,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,7,6,15,12.5,2.5,2.05,11.25,2.0,0.0,0.0
2018,3,7,6,30,25.0,5.0,2.2,11.3,4.0,0.0,0.0
2018,3,7,6,45,79.5,16.0,2.35,11.35,21.0,23.05,0.0
2018,3,7,7,0,134.0,27.0,2.5,11.4,38.0,61.15,34.38
2018,3,7,7,15,184.5,40.5,2.55,11.7,67.5,97.43,69.6
2018,3,7,7,30,235.0,54.0,2.6,12.0,97.0,139.82,107.3
2018,3,7,7,45,162.5,67.5,2.7,12.35,101.5,132.49,105.3
2018,3,7,8,0,90.0,81.0,2.8,12.7,106.0,116.02,93.42
2018,3,7,8,15,48.5,98.0,2.8,13.0,112.0,108.28,87.33
2018,3,7,8,30,7.0,115.0,2.8,13.3,118.0,96.48,76.93
2018,3,7,8,45,4.0,116.5,2.85,13.6,118.0,95.39,75.73
2018,3,7,9,0,1.0,118.0,2.9,13.9,118.0,94.24,74.41
2018,3,7,9,15,88.5,169.0,3.05,14.25,215.5,226.01,185.41
2018,3,7,9,30,176.0,220.0,3.2,14.6,313.0,348.37,285.09
2018,3,7,9,45,253.5,230.5,3.3,14.95,375.5,445.39,362.02
2018,3,7,10,0,331.0,241.0,3.4,15.3,438.0,531.54,429.01
2018,3,7,10,15,541.0,191.0,3.5,15.45,533.0,694.07,555.44
2018,3,7,10,30,751.0,141.0,3.6,15.6,628.0,858.29,675.7
2018,3,7,10,45,851.0,110.5,3.7,15.8,682.5,933.32,726.83
2018,3,7,11,0,951.0,80.0,3.8,16.0,737.0,1002.68,773.85
2018,3,7,11,15,956.5,80.5,3.9,16.05,755.5,1027.65,790.25
2018,3,7,11,30,962.0,81.0,4.0,16.1,774.0,1048.96,804.59
2018,3,7,11,45,964.5,81.5,4.05,16.2,784.0,1063.5,813.93
2018,3,7,12,0,967.0,82.0,4.1,16.3,794.0,1074.08,820.76
2018,3,7,12,15,969.0,81.5,4.1,16.35,796.0,1078.99,823.71
2018,3,7,12,30,971.0,81.0,4.1,16.4,798.0,1079.83,824.11
2018,3,7,12,45,970.5,79.5,4.15,16.4,791.0,1072.93,819.95
2018,3,7,13,0,970.0,78.0,4.2,16.4,784.0,1061.98,813.23
2018,3,7,13,15,965.5,77.5,4.2,16.4,768.5,1044.27,801.7
2018,3,7,13,30,961.0,77.0,4.2,16.4,753.0,1022.76,787.7
2018,3,7,13,45,955.0,75.5,4.2,16.4,729.5,994.99,769.43
2018,3,7,14,0,949.0,74.0,4.2,16.4,706.0,963.74,748.77
2018,3,7,14,15,938.5,73.0,4.2,16.3,675.0,925.78,723.6
2018,3,7,14,30,928.0,72.0,4.2,16.2,644.0,884.99,696.27
2018,3,7,14,45,914.0,70.5,4.2,16.1,606.5,838.16,664.3
2018,3,7,15,0,900.0,69.0,4.2,16.0,569.0,789.26,630.46
2018,3,7,15,15,883.0,67.5,4.2,16.0,527.0,736.38,592.93
2018,3,7,15,30,866.0,66.0,4.2,16.0,485.0,682.27,553.74
2018,3,7,15,45,839.0,63.0,4.0,15.6,436.5,619.11,504.79
2018,3,7,16,0,812.0,60.0,3.8,15.2,388.0,560.77,458.09
2018,3,7,16,15,633.0,77.0,3.7,14.85,312.5,439.88,360.12
2018,3,7,16,30,454.0,94.0,3.6,14.5,237.0,327.49,267.37
2018,3,7,16,45,363.0,81.5,3.45,14.15,183.0,248.35,200.39
2018,3,7,17,0,272.0,69.0,3.3,13.8,129.0,179.47,141.3
2018,3,7,17,15,360.5,51.5,3.35,13.55,109.0,173.48,130.05
2018,3,7,17,30,449.0,34.0,3.4,13.3,89.0,153.12,103.74
2018,3,7,17,45,293.0,24.0,3.45,13.1,53.0,83.09,35.61
2018,3,7,18,0,137.0,14.0,3.5,12.9,17.0,26.63,0.0
2018,3,7,18,15,68.5,7.0,3.4,12.85,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.4,12.4,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.3,12.6,3.0,0.0,0.0
2018,3,8,6,45,5.0,11.5,1.25,12.85,11.5,9.7,0.0
2018,3,8,7,0,0.0,20.0,1.2,13.1,20.0,15.25,5.91
2018,3,8,7,15,6.0,32.5,1.1,13.3,33.5,26.38,16.27
2018,3,8,7,30,12.0,45.0,1.0,13.5,47.0,40.81,28.88
2018,3,8,7,45,16.0,55.5,0.9,13.7,59.5,51.83,38.63
2018,3,8,8,0,20.0,66.0,0.8,13.9,72.0,63.42,48.74
2018,3,8,8,15,16.0,66.0,0.75,14.15,71.5,62.08,47.68
2018,3,8,8,30,12.0,66.0,0.7,14.4,71.0,60.51,46.29
2018,3,8,8,45,72.5,97.5,0.65,14.65,130.5,135.42,109.91
2018,3,8,9,0,133.0,129.0,0.6,14.9,190.0,209.88,171.3
2018,3,8,9,15,233.5,161.5,0.6,15.05,281.5,334.03,270.55
2018,3,8,9,30,334.0,194.0,0.6,15.2,373.0,454.56,362.51
2018,3,8,9,45,356.0,214.0,0.6,15.4,417.0,507.89,400.36
2018,3,8,10,0,378.0,234.0,0.6,15.6,461.0,561.96,438.51
2018,3,8,10,15,314.0,261.5,0.65,15.75,456.5,550.21,427.43
2018,3,8,10,30,250.0,289.0,0.7,15.9,452.0,533.19,413.08
2018,3,8,10,45,289.0,296.5,0.7,16.05,492.0,585.21,450.76
2018,3,8,11,0,328.0,304.0,0.7,16.2,532.0,638.07,487.61
2018,3,8,11,15,339.0,309.5,0.8,16.35,550.5,662.05,504.38
2018,3,8,11,30,350.0,315.0,0.9,16.5,569.0,684.93,520.7
2018,3,8,11,45,251.5,334.5,1.0,16.65,518.0,612.69,467.57
2018,3,8,12,0,153.0,354.0,1.1,16.8,467.0,513.41,394.74
2018,3,8,12,15,167.5,356.5,1.2,16.85,480.5,531.3,409.49
2018,3,8,12,30,182.0,359.0,1.3,16.9,494.0,548.46,422.7
2018,3,8,12,45,229.5,348.0,1.4,16.9,517.0,583.02,449.78
2018,3,8,13,0,277.0,337.0,1.5,16.9,540.0,639.58,491.88
2018,3,8,13,15,305.5,323.5,1.55,16.85,543.0,648.62,499.47
2018,3,8,13,30,334.0,310.0,1.6,16.8,546.0,655.4,505.95
2018,3,8,13,45,326.5,302.5,1.65,16.75,527.5,632.26,490.09
2018,3,8,14,0,319.0,295.0,1.7,16.7,509.0,608.11,473.64
2018,3,8,14,15,454.0,238.0,1.75,16.55,527.5,677.37,528.52
2018,3,8,14,30,589.0,181.0,1.8,16.4,546.0,725.25,566.71
2018,3,8,14,45,704.5,138.0,1.8,16.3,550.0,752.54,588.64
2018,3,8,15,0,820.0,95.0,1.8,16.2,554.0,762.03,596.73
2018,3,8,15,15,502.5,151.5,1.8,16.2,426.0,546.53,436.2
2018,3,8,15,30,185.0,208.0,1.8,16.2,298.0,330.73,266.55
2018,3,8,15,45,302.0,167.5,1.85,15.8,298.0,368.06,299.56
2018,3,8,16,0,419.0,127.0,1.9,15.4,298.0,392.63,319.99
2018,3,8,16,15,330.5,124.0,1.9,15.0,248.0,317.56,258.84
2018,3,8,16,30,242.0,121.0,1.9,14.6,198.0,241.13,196.03
2018,3,8,16,45,218.0,102.0,1.9,14.25,162.5,197.33,158.8
2018,3,8,17,0,194.0,83.0,1.9,13.9,127.0,156.22,122.92
2018,3,8,17,15,178.0,63.0,1.95,13.5,95.0,119.3,89.89
2018,3,8,17,30,162.0,43.0,2.0,13.1,63.0,84.31,58.11
2018,3,8,17,45,133.5,28.5,2.0,12.7,40.0,57.55,27.35
2018,3,8,18,0,105.0,14.0,2.0,12.3,17.0,22.65,0.0
2018,3,8,18,15,52.5,7.0,2.05,12.15,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,9,6,15,28.0,3.5,1.95,10.5,3.5,0.0,0.0
2018,3,9,6,30,56.0,7.0,2.0,10.7,7.0,5.51,0.0
2018,3,9,6,45,174.5,15.0,2.1,10.9,29.0,40.93,0.0
2018,3,9,7,0,293.0,23.0,2.2,11.1,51.0,89.4,52.81
2018,3,9,7,15,227.5,28.5,2.3,11.35,58.0,97.93,69.09
2018,3,9,7,30,162.0,34.0,2.4,11.6,65.0,93.4,70.35
2018,3,9,7,45,129.5,39.0,2.45,11.8,68.5,96.81,75.89
2018,3,9,8,0,97.0,44.0,2.5,12.0,72.0,87.93,69.82
2018,3,9,8,15,48.5,62.5,2.5,12.3,76.5,81.56,64.86
2018,3,9,8,30,0.0,81.0,2.5,12.6,81.0,62.7,48.29
2018,3,9,8,45,3.5,115.0,2.45,12.85,116.5,93.42,74.26
2018,3,9,9,0,7.0,149.0,2.4,13.1,152.0,125.31,100.76
2018,3,9,9,15,19.0,178.5,2.2,13.35,188.5,159.98,129.38
2018,3,9,9,30,31.0,208.0,2.0,13.6,225.0,210.3,170.27
2018,3,9,9,45,63.0,241.0,1.85,13.85,278.0,269.84,218.26
2018,3,9,10,0,95.0,274.0,1.7,14.1,331.0,332.4,267.46
2018,3,9,10,15,141.5,289.5,1.75,14.25,380.0,410.44,328.35
2018,3,9,10,30,188.0,305.0,1.8,14.4,429.0,473.14,376.38
2018,3,9,10,45,211.0,314.5,1.8,14.55,458.5,509.93,403.55
2018,3,9,11,0,234.0,324.0,1.8,14.7,488.0,547.15,430.91
2018,3,9,11,15,244.0,334.0,1.85,14.8,508.5,572.48,449.18
2018,3,9,11,30,254.0,344.0,1.9,14.9,529.0,620.41,483.55
2018,3,9,11,45,282.0,341.5,1.95,14.95,549.5,649.18,504.78
2018,3,9,12,0,310.0,339.0,2.0,15.0,570.0,677.09,525.47
2018,3,9,12,15,334.0,334.0,1.95,15.05,583.5,697.08,539.75
2018,3,9,12,30,358.0,329.0,1.9,15.1,597.0,715.5,552.94
2018,3,9,12,45,350.0,329.0,1.9,15.1,589.0,705.47,545.54
2018,3,9,13,0,342.0,329.0,1.9,15.1,581.0,693.86,537.34
2018,3,9,13,15,348.5,320.0,1.9,15.1,572.5,685.35,531.95
2018,3,9,13,30,355.0,311.0,1.9,15.1,564.0,675.06,525.31
2018,3,9,13,45,385.0,291.0,1.95,15.1,557.5,673.3,525.95
2018,3,9,14,0,415.0,271.0,2.0,15.1,551.0,688.39,538.26
2018,3,9,14,15,349.5,271.5,2.05,15.05,500.0,598.13,472.16
2018,3,9,14,30,284.0,272.0,2.1,15.0,449.0,530.33,421.62
2018,3,9,14,45,275.5,256.0,2.15,14.95,419.5,495.04,396.16
2018,3,9,15,0,267.0,240.0,2.2,14.9,390.0,459.57,369.91
2018,3,9,15,15,273.0,220.5,2.2,14.9,364.0,431.01,348.72
2018,3,9,15,30,279.0,201.0,2.2,14.9,338.0,401.26,326.13
2018,3,9,15,45,299.0,178.0,2.3,14.6,312.0,375.61,307.02
2018,3,9,16,0,319.0,155.0,2.4,14.3,286.0,347.4,285.03
2018,3,9,16,15,272.0,139.0,2.35,14.0,241.0,288.22,236.45
2018,3,9,16,30,225.0,123.0,2.3,13.7,196.0,233.83,191.02
2018,3,9,16,45,188.5,104.5,2.2,13.45,158.5,186.41,150.56
2018,3,9,17,0,152.0,86.0,2.1,13.2,121.0,143.21,113.16
2018,3,9,17,15,121.0,66.0,2.05,13.0,89.5,98.85,74.58
2018,3,9,17,30,90.0,46.0,2.0,12.8,58.0,65.22,45.18
2018,3,9,17,45,58.0,28.5,1.95,12.6,35.0,37.29,17.89
2018,3,9,18,0,26.0,11.0,1.9,12.4,12.0,11.45,0.0
2018,3,9,18,15,13.0,5.5,1.9,12.3,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.4,11.6,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.5,11.7,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,1.55,11.8,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,1.6,11.9,5.0,3.78,0.0
2018,3,10,7,15,1.0,7.5,1.6,12.05,7.5,5.93,0.0
2018,3,10,7,30,2.0,10.0,1.6,12.2,10.0,8.21,1.37
2018,3,10,7,45,1.0,10.5,1.6,12.3,10.5,8.34,1.57
2018,3,10,8,0,0.0,11.0,1.6,12.4,11.0,8.35,1.6
2018,3,10,8,15,0.0,15.0,1.45,12.5,15.0,11.41,4.25
2018,3,10,8,30,0.0,19.0,1.3,12.6,19.0,14.47,6.89
2018,3,10,8,45,0.0,38.5,1.2,12.65,38.5,29.42,19.73
2018,3,10,9,0,0.0,58.0,1.1,12.7,58.0,44.45,32.51
2018,3,10,9,15,0.0,61.0,1.05,12.8,61.0,46.79,34.36
2018,3,10,9,30,0.0,64.0,1.0,12.9,64.0,49.13,36.23
2018,3,10,9,45,0.0,62.0,1.0,13.0,62.0,47.62,34.82
2018,3,10,10,0,0.0,60.0,1.0,13.1,60.0,46.1,33.44
2018,3,10,10,15,0.0,71.0,1.0,13.25,71.0,54.64,40.51
2018,3,10,10,30,0.0,82.0,1.0,13.4,82.0,63.2,47.54
2018,3,10,10,45,0.0,106.5,1.0,13.6,106.5,82.71,63.59
2018,3,10,11,0,0.0,131.0,1.0,13.8,131.0,102.95,80.07
2018,3,10,11,15,0.0,131.0,1.15,13.85,131.0,102.95,79.94
2018,3,10,11,30,0.0,131.0,1.3,13.9,131.0,102.96,79.88
2018,3,10,11,45,0.5,140.5,1.45,13.95,141.0,111.4,86.76
2018,3,10,12,0,1.0,150.0,1.6,14.0,151.0,119.9,93.66
2018,3,10,12,15,2.5,164.0,1.7,14.05,166.0,133.3,104.6
2018,3,10,12,30,4.0,178.0,1.8,14.1,181.0,146.82,115.61
2018,3,10,12,45,2.5,166.5,1.85,14.1,168.5,135.42,106.31
2018,3,10,13,0,1.0,155.0,1.9,14.1,156.0,124.12,97.12
2018,3,10,13,15,0.5,144.0,1.95,14.1,144.5,114.33,89.2
2018,3,10,13,30,0.0,133.0,2.0,14.1,133.0,104.62,81.32
2018,3,10,13,45,0.5,133.5,2.0,14.1,134.0,105.51,82.19
2018,3,10,14,0,1.0,134.0,2.0,14.1,135.0,106.39,83.06
2018,3,10,14,15,0.5,130.5,1.95,14.05,131.0,103.03,80.42
2018,3,10,14,30,0.0,127.0,1.9,14.0,127.0,99.73,77.84
2018,3,10,14,45,0.0,122.0,1.85,13.95,122.0,95.64,74.64
2018,3,10,15,0,0.0,117.0,1.8,13.9,117.0,91.58,71.47
2018,3,10,15,15,0.5,114.5,1.8,13.9,114.5,90.03,70.4
2018,3,10,15,30,1.0,112.0,1.8,13.9,112.0,88.5,69.34
2018,3,10,15,45,4.0,113.0,1.5,13.75,114.5,91.59,72.23
2018,3,10,16,0,7.0,114.0,1.2,13.6,117.0,94.58,75.0
2018,3,10,16,15,29.0,118.5,1.15,13.5,128.5,117.53,94.67
2018,3,10,16,30,51.0,123.0,1.1,13.4,140.0,132.24,106.9
2018,3,10,16,45,68.0,105.5,1.05,13.3,124.0,120.73,96.66
2018,3,10,17,0,85.0,88.0,1.0,13.2,108.0,113.66,89.5
2018,3,10,17,15,63.5,67.5,1.1,13.05,80.5,82.7,62.59
2018,3,10,17,30,42.0,47.0,1.2,12.9,53.0,50.46,34.8
2018,3,10,17,45,29.0,29.0,1.3,12.8,32.5,29.79,14.54
2018,3,10,18,0,16.0,11.0,1.4,12.7,12.0,10.32,0.0
2018,3,10,18,15,8.0,5.5,1.35,12.65,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,11,6,15,41.0,4.5,2.4,9.8,5.0,0.0,0.0
2018,3,11,6,30,82.0,9.0,2.4,10.1,10.0,12.63,0.0
2018,3,11,6,45,133.0,18.0,2.35,10.35,28.0,37.16,0.0
2018,3,11,7,0,184.0,27.0,2.3,10.6,46.0,68.48,42.37
2018,3,11,7,15,257.0,43.0,2.25,10.9,86.0,115.96,83.58
2018,3,11,7,30,330.0,59.0,2.2,11.2,126.0,172.42,132.91
2018,3,11,7,45,229.5,81.0,2.15,11.5,134.0,169.34,135.62
2018,3,11,8,0,129.0,103.0,2.1,11.8,142.0,153.16,124.73
2018,3,11,8,15,168.0,128.5,2.0,12.2,188.5,204.77,168.62
2018,3,11,8,30,207.0,154.0,1.9,12.6,235.0,271.91,224.18
2018,3,11,8,45,298.0,160.5,1.8,13.0,293.5,345.0,283.85
2018,3,11,9,0,389.0,167.0,1.7,13.4,352.0,441.92,360.44
2018,3,11,9,15,318.0,201.0,1.65,13.75,361.5,431.79,350.24
2018,3,11,9,30,247.0,235.0,1.6,14.1,371.0,429.47,345.99
2018,3,11,9,45,232.0,256.5,1.5,14.5,391.0,434.2,348.11
2018,3,11,10,0,217.0,278.0,1.4,14.9,411.0,453.4,360.77
2018,3,11,10,15,207.5,295.0,1.45,15.3,427.5,470.93,372.63
2018,3,11,10,30,198.0,312.0,1.5,15.7,444.0,487.22,383.45
2018,3,11,10,45,241.5,319.0,1.5,16.1,486.0,540.43,422.79
2018,3,11,11,0,285.0,326.0,1.5,16.5,528.0,616.95,477.54
2018,3,11,11,15,316.5,324.0,1.55,16.75,553.5,651.83,502.15
2018,3,11,11,30,348.0,322.0,1.6,17.0,579.0,686.35,526.7
2018,3,11,11,45,402.0,308.5,1.6,17.3,609.0,730.13,557.77
2018,3,11,12,0,456.0,295.0,1.6,17.6,639.0,795.79,602.86
2018,3,11,12,15,433.5,305.0,1.6,17.75,632.5,784.98,593.65
2018,3,11,12,30,411.0,315.0,1.6,17.9,626.0,750.56,569.52
2018,3,11,12,45,477.5,287.0,1.6,18.05,645.0,807.73,610.43
2018,3,11,13,0,544.0,259.0,1.6,18.2,664.0,839.68,633.29
2018,3,11,13,15,558.5,247.0,1.55,18.3,656.0,833.02,628.49
2018,3,11,13,30,573.0,235.0,1.5,18.4,648.0,823.32,622.11
2018,3,11,13,45,572.5,225.0,1.45,18.45,626.5,798.58,605.38
2018,3,11,14,0,572.0,215.0,1.4,18.5,605.0,771.43,587.11
2018,3,11,14,15,662.0,173.0,1.4,18.45,606.0,798.03,608.45
2018,3,11,14,30,752.0,131.0,1.4,18.4,607.0,806.27,615.07
2018,3,11,14,45,742.5,124.5,1.4,18.35,572.0,762.31,585.88
2018,3,11,15,0,733.0,118.0,1.4,18.3,537.0,716.5,555.56
2018,3,11,15,15,691.5,119.0,1.4,18.3,490.5,653.88,510.95
2018,3,11,15,30,650.0,120.0,1.4,18.3,444.0,592.46,466.24
2018,3,11,15,45,691.0,100.0,1.65,17.85,415.0,563.37,447.43
2018,3,11,16,0,732.0,80.0,1.9,17.4,386.0,526.41,420.74
2018,3,11,16,15,704.0,74.0,2.0,16.9,338.5,465.36,372.75
2018,3,11,16,30,676.0,68.0,2.1,16.4,291.0,404.36,322.89
2018,3,11,16,45,607.0,62.5,2.2,15.9,237.0,328.91,259.84
2018,3,11,17,0,538.0,57.0,2.3,15.4,183.0,260.49,200.82
2018,3,11,17,15,466.0,48.5,2.2,15.0,138.0,195.73,143.94
2018,3,11,17,30,394.0,40.0,2.1,14.6,93.0,139.33,94.3
2018,3,11,17,45,265.0,28.5,2.0,14.15,57.5,79.46,42.23
2018,3,11,18,0,136.0,17.0,1.9,13.7,22.0,27.11,0.0
2018,3,11,18,15,68.0,8.5,1.8,13.55,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,12,6,15,26.0,4.0,3.85,12.75,4.5,0.0,0.0
2018,3,12,6,30,52.0,8.0,3.9,13.0,9.0,9.74,0.0
2018,3,12,6,45,142.5,19.5,4.0,13.3,32.5,39.84,3.04
2018,3,12,7,0,233.0,31.0,4.1,13.6,56.0,81.48,50.83
2018,3,12,7,15,356.0,43.5,4.05,13.9,106.0,144.32,103.0
2018,3,12,7,30,479.0,56.0,4.0,14.2,156.0,219.9,167.41
2018,3,12,7,45,287.5,75.5,3.9,14.5,140.0,193.86,153.96
2018,3,12,8,0,96.0,95.0,3.8,14.8,124.0,130.31,104.59
2018,3,12,8,15,56.0,115.0,3.9,15.2,132.5,126.5,101.84
2018,3,12,8,30,16.0,135.0,4.0,15.6,141.0,118.15,94.4
2018,3,12,8,45,79.0,163.0,4.1,16.0,200.0,191.0,155.44
2018,3,12,9,0,142.0,191.0,4.2,16.4,259.0,275.95,225.24
2018,3,12,9,15,144.5,214.5,4.4,16.6,289.5,308.42,250.89
2018,3,12,9,30,147.0,238.0,4.6,16.8,320.0,340.96,276.39
2018,3,12,9,45,161.0,257.5,4.8,17.05,352.5,378.4,305.74
2018,3,12,10,0,175.0,277.0,5.0,17.3,385.0,416.64,335.41
2018,3,12,10,15,410.0,230.0,5.1,17.4,501.0,615.61,494.17
2018,3,12,10,30,645.0,183.0,5.2,17.5,617.0,801.08,636.7
2018,3,12,10,45,451.0,256.5,5.3,17.55,565.5,708.52,562.06
2018,3,12,11,0,257.0,330.0,5.4,17.6,514.0,593.46,470.26
2018,3,12,11,15,454.5,259.0,5.45,17.65,593.5,737.72,584.31
2018,3,12,11,30,652.0,188.0,5.5,17.7,673.0,875.56,689.02
2018,3,12,11,45,706.0,174.0,5.55,17.7,705.0,922.62,722.2
2018,3,12,12,0,760.0,160.0,5.6,17.7,737.0,966.85,753.69
2018,3,12,12,15,427.0,232.0,5.6,17.7,556.5,702.46,556.33
2018,3,12,12,30,94.0,304.0,5.6,17.7,376.0,373.73,296.72
2018,3,12,12,45,68.0,302.5,5.65,17.65,354.0,345.88,274.82
2018,3,12,13,0,42.0,301.0,5.7,17.6,332.0,318.14,252.22
2018,3,12,13,15,40.5,293.5,5.7,17.55,323.0,308.47,244.82
2018,3,12,13,30,39.0,286.0,5.7,17.5,314.0,298.74,237.36
2018,3,12,13,45,26.0,246.0,5.7,17.45,264.5,245.43,194.92
2018,3,12,14,0,13.0,206.0,5.7,17.4,215.0,179.3,141.7
2018,3,12,14,15,6.5,172.5,5.65,17.35,177.0,143.99,113.12
2018,3,12,14,30,0.0,139.0,5.6,17.3,139.0,109.73,85.13
2018,3,12,14,45,0.0,130.0,5.6,17.2,130.0,102.26,79.23
2018,3,12,15,0,0.0,121.0,5.6,17.1,121.0,94.84,73.34
2018,3,12,15,15,28.0,153.5,5.6,17.1,167.5,152.72,122.13
2018,3,12,15,30,56.0,186.0,5.6,17.1,214.0,202.51,163.77
2018,3,12,15,45,68.0,149.5,5.55,16.75,180.5,172.38,139.69
2018,3,12,16,0,80.0,113.0,5.5,16.4,147.0,151.68,123.01
2018,3,12,16,15,60.0,83.5,5.5,16.1,107.0,108.36,86.6
2018,3,12,16,30,40.0,54.0,5.5,15.8,67.0,67.69,52.07
2018,3,12,16,45,41.0,37.5,5.5,15.55,49.0,50.41,37.09
2018,3,12,17,0,42.0,21.0,5.5,15.3,31.0,35.94,24.28
2018,3,12,17,15,76.5,19.0,5.5,15.15,31.5,45.31,30.55
2018,3,12,17,30,111.0,17.0,5.5,15.0,32.0,46.03,28.47
2018,3,12,17,45,67.0,11.0,5.5,14.8,19.0,25.05,10.48
2018,3,12,18,0,23.0,5.0,5.5,14.6,6.0,6.18,0.0
2018,3,12,18,15,11.5,2.5,5.3,14.55,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,5.95,14.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.05,14.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.05,14.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,5.95,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,4.25,13.7,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,4.2,13.7,1.0,0.79,0.0
2018,3,13,6,45,0.0,3.5,4.2,13.7,3.5,2.64,0.0
2018,3,13,7,0,0.0,6.0,4.2,13.7,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,4.2,13.7,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,4.2,13.7,9.0,6.82,0.19
2018,3,13,7,45,0.0,14.5,4.15,13.65,14.5,11.01,3.84
2018,3,13,8,0,0.0,20.0,4.1,13.6,20.0,15.21,7.48
2018,3,13,8,15,0.0,19.0,4.05,13.6,19.0,14.46,6.82
2018,3,13,8,30,0.0,18.0,4.0,13.6,18.0,13.71,6.14
2018,3,13,8,45,0.0,22.0,3.9,13.65,22.0,16.78,8.74
2018,3,13,9,0,0.0,26.0,3.8,13.7,26.0,19.86,11.33
2018,3,13,9,15,0.0,34.0,3.85,13.8,34.0,26.01,16.51
2018,3,13,9,30,0.0,42.0,3.9,13.9,42.0,32.18,21.67
2018,3,13,9,45,0.0,59.0,3.95,14.0,59.0,45.31,32.66
2018,3,13,10,0,0.0,76.0,4.0,14.1,76.0,58.5,43.61
2018,3,13,10,15,3.5,133.5,4.05,14.2,136.0,108.02,84.78
2018,3,13,10,30,7.0,191.0,4.1,14.3,196.0,160.46,127.71
2018,3,13,10,45,16.0,227.0,4.15,14.4,238.5,200.68,160.41
2018,3,13,11,0,25.0,263.0,4.2,14.5,281.0,242.04,193.69
2018,3,13,11,15,29.5,240.5,4.25,14.55,262.0,243.64,194.96
2018,3,13,11,30,34.0,218.0,4.3,14.6,243.0,226.55,181.39
2018,3,13,11,45,94.5,266.0,4.35,14.7,337.5,356.0,286.28
2018,3,13,12,0,155.0,314.0,4.4,14.8,432.0,467.07,373.87
2018,3,13,12,15,161.5,338.5,4.4,14.8,462.0,499.95,398.52
2018,3,13,12,30,168.0,363.0,4.4,14.8,492.0,532.25,422.9
2018,3,13,12,45,225.0,346.0,4.4,14.85,517.0,569.7,453.24
2018,3,13,13,0,282.0,329.0,4.4,14.9,542.0,628.58,499.03
2018,3,13,13,15,299.5,318.0,4.4,14.9,540.0,629.34,500.21
2018,3,13,13,30,317.0,307.0,4.4,14.9,538.0,628.18,500.29
2018,3,13,13,45,218.5,310.5,4.35,14.95,467.5,510.81,408.95
2018,3,13,14,0,120.0,314.0,4.3,15.0,397.0,419.41,335.89
2018,3,13,14,15,184.5,288.0,4.25,14.95,409.0,444.68,358.5
2018,3,13,14,30,249.0,262.0,4.2,14.9,421.0,484.3,391.33
2018,3,13,14,45,306.5,245.0,4.15,14.85,430.0,502.52,407.16
2018,3,13,15,0,364.0,228.0,4.1,14.8,439.0,515.39,418.7
2018,3,13,15,15,419.0,197.0,4.1,14.8,422.5,522.67,425.57
2018,3,13,15,30,474.0,166.0,4.1,14.8,406.0,507.23,414.62
2018,3,13,15,45,553.0,132.0,3.85,14.6,386.5,496.86,407.13
2018,3,13,16,0,632.0,98.0,3.6,14.4,367.0,484.68,396.88
2018,3,13,16,15,485.5,107.5,3.4,14.15,299.0,374.28,306.54
2018,3,13,16,30,339.0,117.0,3.2,13.9,231.0,286.04,233.17
2018,3,13,16,45,195.0,92.5,2.95,13.65,155.5,172.42,138.64
2018,3,13,17,0,51.0,68.0,2.7,13.4,80.0,74.35,56.98
2018,3,13,17,15,44.0,54.0,2.5,13.1,62.5,57.34,41.92
2018,3,13,17,30,37.0,40.0,2.3,12.8,45.0,41.26,27.55
2018,3,13,17,45,25.5,24.5,2.1,12.5,27.5,26.46,13.66
2018,3,13,18,0,14.0,9.0,1.9,12.2,10.0,8.4,0.0
2018,3,13,18,15,7.0,4.5,1.9,12.1,5.0,3.54,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
