Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,4,45,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,13,5,15,1.5,0.5,4.15,9.4,0.5,0.0,0.0
2018,4,13,5,30,3.0,1.0,4.1,9.7,1.0,0.0,0.0
2018,4,13,5,45,72.5,15.0,4.05,10.05,19.5,11.8,0.0
2018,4,13,6,0,142.0,29.0,4.0,10.4,38.0,21.8,5.25
2018,4,13,6,15,257.0,42.5,4.1,10.75,78.0,32.09,21.99
2018,4,13,6,30,372.0,56.0,4.2,11.1,118.0,58.5,35.41
2018,4,13,6,45,448.0,66.0,4.25,11.45,167.0,104.57,65.05
2018,4,13,7,0,524.0,76.0,4.3,11.8,216.0,157.22,105.68
2018,4,13,7,15,582.5,82.5,4.35,12.1,270.0,211.93,152.32
2018,4,13,7,30,641.0,89.0,4.4,12.4,324.0,273.01,205.9
2018,4,13,7,45,678.5,95.0,4.45,12.75,377.0,332.34,258.73
2018,4,13,8,0,716.0,101.0,4.5,13.1,430.0,394.8,313.31
2018,4,13,8,15,742.5,105.5,4.5,13.35,480.5,453.57,363.88
2018,4,13,8,30,769.0,110.0,4.5,13.6,531.0,513.5,413.97
2018,4,13,8,45,788.5,114.0,4.45,13.85,578.0,569.1,459.16
2018,4,13,9,0,808.0,118.0,4.4,14.1,625.0,624.75,503.03
2018,4,13,9,15,826.5,119.5,4.35,14.35,668.5,676.8,542.97
2018,4,13,9,30,845.0,121.0,4.3,14.6,712.0,727.81,581.08
2018,4,13,9,45,861.0,121.0,4.25,14.8,749.5,774.15,614.93
2018,4,13,10,0,877.0,121.0,4.2,15.0,787.0,809.74,639.47
2018,4,13,10,15,884.5,123.0,4.15,15.2,817.0,846.27,663.99
2018,4,13,10,30,892.0,125.0,4.1,15.4,847.0,879.95,686.22
2018,4,13,10,45,897.0,127.0,4.1,15.55,869.5,908.43,705.02
2018,4,13,11,0,902.0,129.0,4.1,15.7,892.0,933.6,721.47
2018,4,13,11,15,905.0,130.0,4.05,15.85,907.0,952.62,733.36
2018,4,13,11,30,908.0,131.0,4.0,16.0,922.0,968.06,742.81
2018,4,13,11,45,908.5,132.0,4.0,16.1,928.5,977.52,748.68
2018,4,13,12,0,909.0,133.0,4.0,16.2,935.0,983.24,752.12
2018,4,13,12,15,894.5,140.5,4.05,16.3,928.5,977.17,747.88
2018,4,13,12,30,880.0,148.0,4.1,16.4,922.0,967.32,741.24
2018,4,13,12,45,864.0,154.0,4.1,16.5,907.5,966.76,740.89
2018,4,13,13,0,848.0,160.0,4.1,16.6,893.0,947.39,727.52
2018,4,13,13,15,870.5,145.5,4.15,16.6,885.0,939.46,722.92
2018,4,13,13,30,893.0,131.0,4.2,16.6,877.0,914.8,706.57
2018,4,13,13,45,852.5,143.5,4.2,16.65,839.0,882.81,684.75
2018,4,13,14,0,812.0,156.0,4.2,16.7,801.0,836.88,652.93
2018,4,13,14,15,814.5,149.0,4.2,16.65,774.0,805.69,631.74
2018,4,13,14,30,817.0,142.0,4.2,16.6,747.0,771.28,607.13
2018,4,13,14,45,808.5,136.5,4.25,16.55,709.5,727.32,575.09
2018,4,13,15,0,800.0,131.0,4.3,16.5,672.0,681.28,540.96
2018,4,13,15,15,768.5,130.0,4.3,16.5,622.5,624.94,497.65
2018,4,13,15,30,737.0,129.0,4.3,16.5,573.0,566.87,452.14
2018,4,13,15,45,723.0,121.0,4.3,16.3,527.5,512.44,408.76
2018,4,13,16,0,709.0,113.0,4.3,16.1,482.0,457.64,363.75
2018,4,13,16,15,710.0,102.5,4.35,15.85,440.0,406.79,320.45
2018,4,13,16,30,711.0,92.0,4.4,15.6,398.0,354.45,274.35
2018,4,13,16,45,672.0,85.5,4.45,15.3,344.5,292.09,219.77
2018,4,13,17,0,633.0,79.0,4.5,15.0,291.0,233.28,167.73
2018,4,13,17,15,579.0,72.0,4.5,14.55,239.5,175.12,117.77
2018,4,13,17,30,525.0,65.0,4.5,14.1,188.0,123.01,75.79
2018,4,13,17,45,430.0,55.0,4.55,13.65,139.0,72.29,42.01
2018,4,13,18,0,335.0,45.0,4.6,13.2,90.0,36.79,26.3
2018,4,13,18,15,212.0,31.0,4.5,12.95,55.0,23.54,12.1
2018,4,13,18,30,89.0,17.0,4.4,12.7,20.0,13.38,0.0
2018,4,13,18,45,44.5,8.5,4.35,12.45,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.85,11.05,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.9,11.3,2.0,0.0,0.0
2018,4,14,5,45,91.5,15.5,2.9,11.5,21.5,12.2,0.0
2018,4,14,6,0,177.0,29.0,2.9,11.7,41.0,21.92,7.44
2018,4,14,6,15,282.5,41.5,2.95,12.05,80.5,31.53,21.56
2018,4,14,6,30,388.0,54.0,3.0,12.4,120.0,59.77,36.18
2018,4,14,6,45,474.0,63.0,3.05,12.7,172.0,104.14,63.36
2018,4,14,7,0,560.0,72.0,3.1,13.0,224.0,159.07,105.03
2018,4,14,7,15,611.0,78.0,3.05,13.25,276.5,213.63,151.54
2018,4,14,7,30,662.0,84.0,3.0,13.5,329.0,273.6,204.04
2018,4,14,7,45,698.0,89.0,3.0,13.8,382.0,332.5,256.08
2018,4,14,8,0,734.0,94.0,3.0,14.1,435.0,394.3,309.52
2018,4,14,8,15,761.0,98.0,2.85,14.4,486.0,453.99,359.78
2018,4,14,8,30,788.0,102.0,2.7,14.7,537.0,514.08,408.63
2018,4,14,8,45,808.5,105.0,2.6,15.0,584.5,570.34,453.04
2018,4,14,9,0,829.0,108.0,2.5,15.3,632.0,626.38,495.75
2018,4,14,9,15,847.0,109.0,2.45,15.6,675.0,678.29,534.29
2018,4,14,9,30,865.0,110.0,2.4,15.9,718.0,729.06,570.86
2018,4,14,9,45,879.0,110.5,2.35,16.15,755.5,767.58,598.0
2018,4,14,10,0,893.0,111.0,2.3,16.4,793.0,810.62,626.16
2018,4,14,10,15,901.0,112.5,2.3,16.6,823.0,847.48,650.04
2018,4,14,10,30,909.0,114.0,2.3,16.8,853.0,881.47,671.76
2018,4,14,10,45,915.5,115.0,2.3,17.0,876.0,910.63,690.07
2018,4,14,11,0,922.0,116.0,2.3,17.2,899.0,936.49,706.1
2018,4,14,11,15,925.0,116.5,2.4,17.35,913.5,955.29,718.54
2018,4,14,11,30,928.0,117.0,2.5,17.5,928.0,970.44,728.67
2018,4,14,11,45,930.0,117.5,2.55,17.6,935.5,980.93,735.47
2018,4,14,12,0,932.0,118.0,2.6,17.7,943.0,987.62,739.89
2018,4,14,12,15,932.0,118.0,2.75,17.7,942.0,988.15,741.57
2018,4,14,12,30,932.0,118.0,2.9,17.7,941.0,984.82,740.78
2018,4,14,12,45,931.0,117.0,3.1,17.75,931.5,975.8,736.49
2018,4,14,13,0,930.0,116.0,3.3,17.8,922.0,962.97,729.62
2018,4,14,13,15,926.0,115.0,3.45,17.75,904.5,943.74,718.25
2018,4,14,13,30,922.0,114.0,3.6,17.7,887.0,920.92,704.39
2018,4,14,13,45,916.5,112.5,3.8,17.65,862.0,892.91,687.08
2018,4,14,14,0,911.0,111.0,4.0,17.6,837.0,861.64,667.26
2018,4,14,14,15,903.0,109.5,4.1,17.5,805.0,825.31,643.24
2018,4,14,14,30,895.0,108.0,4.2,17.4,773.0,786.21,616.98
2018,4,14,14,45,884.0,105.5,4.35,17.3,734.5,741.48,585.5
2018,4,14,15,0,873.0,103.0,4.5,17.2,696.0,694.65,551.21
2018,4,14,15,15,857.5,100.0,4.5,17.2,651.5,647.36,514.61
2018,4,14,15,30,842.0,97.0,4.5,17.2,607.0,593.35,472.07
2018,4,14,15,45,821.0,94.5,4.75,16.8,558.5,536.05,427.15
2018,4,14,16,0,800.0,92.0,5.0,16.4,510.0,478.75,380.46
2018,4,14,16,15,771.0,88.5,5.05,16.1,458.0,417.47,328.56
2018,4,14,16,30,742.0,85.0,5.1,15.8,406.0,357.74,276.5
2018,4,14,16,45,685.5,81.5,5.2,15.5,348.0,290.09,217.71
2018,4,14,17,0,629.0,78.0,5.3,15.2,290.0,229.07,164.26
2018,4,14,17,15,571.5,71.5,5.2,14.85,238.5,171.17,114.65
2018,4,14,17,30,514.0,65.0,5.1,14.5,187.0,119.74,73.58
2018,4,14,17,45,424.0,55.0,5.05,14.1,139.0,70.34,40.99
2018,4,14,18,0,334.0,45.0,5.0,13.7,91.0,36.72,26.24
2018,4,14,18,15,216.5,31.5,4.85,13.55,56.5,23.93,12.79
2018,4,14,18,30,99.0,18.0,4.7,13.4,22.0,14.16,0.0
2018,4,14,18,45,49.5,9.0,4.6,13.25,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,2.6,11.35,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,2.7,11.5,2.0,0.0,0.0
2018,4,15,5,45,49.5,15.0,2.75,11.6,18.5,11.8,0.0
2018,4,15,6,0,93.0,28.0,2.8,11.7,35.0,20.92,8.33
2018,4,15,6,15,220.5,43.5,2.9,11.95,77.5,32.63,22.65
2018,4,15,6,30,348.0,59.0,3.0,12.2,120.0,58.78,36.52
2018,4,15,6,45,370.0,72.0,3.1,12.4,156.5,96.97,61.81
2018,4,15,7,0,392.0,85.0,3.2,12.6,193.0,137.69,94.62
2018,4,15,7,15,354.5,109.5,3.25,12.85,223.0,176.66,130.85
2018,4,15,7,30,317.0,134.0,3.3,13.1,253.0,205.68,158.76
2018,4,15,7,45,319.5,156.5,3.3,13.4,291.5,246.57,194.61
2018,4,15,8,0,322.0,179.0,3.3,13.7,330.0,287.53,229.71
2018,4,15,8,15,347.0,195.5,3.4,13.9,374.5,333.58,268.09
2018,4,15,8,30,372.0,212.0,3.5,14.1,419.0,381.72,307.47
2018,4,15,8,45,321.0,240.5,3.6,14.3,430.0,399.53,321.83
2018,4,15,9,0,270.0,269.0,3.7,14.5,441.0,411.77,331.05
2018,4,15,9,15,380.0,256.5,3.8,14.65,515.5,487.51,391.49
2018,4,15,9,30,490.0,244.0,3.9,14.8,590.0,585.4,467.46
2018,4,15,9,45,675.5,186.0,4.0,14.9,689.0,698.2,554.86
2018,4,15,10,0,861.0,128.0,4.1,15.0,788.0,808.55,638.42
2018,4,15,10,15,879.5,124.5,4.15,15.1,821.0,838.96,658.7
2018,4,15,10,30,898.0,121.0,4.2,15.2,854.0,876.38,684.46
2018,4,15,10,45,903.0,122.5,4.25,15.25,876.0,904.34,703.45
2018,4,15,11,0,908.0,124.0,4.3,15.3,898.0,928.98,720.21
2018,4,15,11,15,911.0,124.5,4.4,15.35,912.0,947.46,733.2
2018,4,15,11,30,914.0,125.0,4.5,15.4,926.0,962.34,743.8
2018,4,15,11,45,915.0,125.0,4.65,15.4,932.0,971.24,750.92
2018,4,15,12,0,916.0,125.0,4.8,15.4,938.0,976.39,755.56
2018,4,15,12,15,914.0,125.0,5.0,15.4,935.5,975.0,756.11
2018,4,15,12,30,912.0,125.0,5.2,15.4,933.0,969.84,754.07
2018,4,15,12,45,881.5,138.5,5.4,15.4,912.5,947.29,739.65
2018,4,15,13,0,851.0,152.0,5.6,15.4,892.0,936.18,733.45
2018,4,15,13,15,625.0,249.0,5.8,15.25,786.5,820.75,648.51
2018,4,15,13,30,399.0,346.0,6.0,15.1,681.0,694.04,550.25
2018,4,15,13,45,229.0,338.0,6.15,14.95,529.0,516.96,413.27
2018,4,15,14,0,59.0,330.0,6.3,14.8,377.0,331.58,264.82
2018,4,15,14,15,36.0,282.0,6.45,14.6,310.5,267.66,214.17
2018,4,15,14,30,13.0,234.0,6.6,14.4,244.0,195.7,156.0
2018,4,15,14,45,6.5,178.0,6.75,14.2,183.0,144.42,114.41
2018,4,15,15,0,0.0,122.0,6.9,14.0,122.0,94.69,73.52
2018,4,15,15,15,3.0,131.0,6.9,14.0,133.0,103.65,81.25
2018,4,15,15,30,6.0,140.0,6.9,14.0,144.0,112.35,88.74
2018,4,15,15,45,27.0,159.0,6.95,13.55,173.5,143.53,115.31
2018,4,15,16,0,48.0,178.0,7.0,13.1,203.0,167.38,135.55
2018,4,15,16,15,88.0,166.0,6.9,12.9,206.5,177.26,143.61
2018,4,15,16,30,128.0,154.0,6.8,12.7,210.0,174.98,140.73
2018,4,15,16,45,157.0,133.5,6.7,12.5,193.0,157.7,124.64
2018,4,15,17,0,186.0,113.0,6.6,12.3,176.0,140.38,107.8
2018,4,15,17,15,147.0,98.0,6.4,12.1,142.5,104.93,78.18
2018,4,15,17,30,108.0,83.0,6.2,11.9,109.0,77.55,56.33
2018,4,15,17,45,76.0,63.0,6.05,11.75,79.0,51.97,36.55
2018,4,15,18,0,44.0,43.0,5.9,11.6,49.0,32.09,22.5
2018,4,15,18,15,28.0,27.5,5.8,11.5,30.5,20.81,10.83
2018,4,15,18,30,12.0,12.0,5.7,11.4,12.0,9.44,0.0
2018,4,15,18,45,6.0,6.0,5.6,11.3,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,3.8,10.5,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,3.9,10.6,2.0,0.0,0.0
2018,4,16,5,45,28.0,12.5,3.95,10.7,14.5,9.83,0.0
2018,4,16,6,0,51.0,23.0,4.0,10.8,27.0,17.68,7.1
2018,4,16,6,15,43.0,26.0,4.15,10.85,31.0,20.38,12.17
2018,4,16,6,30,35.0,29.0,4.3,10.9,35.0,24.32,14.45
2018,4,16,6,45,59.5,51.5,4.45,10.95,66.5,46.99,32.5
2018,4,16,7,0,84.0,74.0,4.6,11.0,98.0,73.28,54.04
2018,4,16,7,15,44.0,74.0,4.7,11.0,87.0,68.07,51.59
2018,4,16,7,30,4.0,74.0,4.8,11.0,76.0,57.94,44.39
2018,4,16,7,45,62.0,112.0,4.85,11.0,141.5,110.49,88.05
2018,4,16,8,0,120.0,150.0,4.9,11.0,207.0,174.83,141.92
2018,4,16,8,15,244.5,174.5,4.95,11.0,306.0,267.63,218.93
2018,4,16,8,30,369.0,199.0,5.0,11.0,405.0,367.74,301.58
2018,4,16,8,45,200.0,173.0,5.05,11.05,286.0,270.74,222.69
2018,4,16,9,0,31.0,147.0,5.1,11.1,167.0,138.82,111.9
2018,4,16,9,15,85.5,190.5,5.1,11.15,250.0,223.65,183.04
2018,4,16,9,30,140.0,234.0,5.1,11.2,333.0,305.03,250.07
2018,4,16,9,45,253.0,282.5,5.1,11.2,473.0,451.84,369.04
2018,4,16,10,0,366.0,331.0,5.1,11.2,613.0,594.64,481.39
2018,4,16,10,15,423.0,322.5,5.1,11.25,660.0,660.99,532.33
2018,4,16,10,30,480.0,314.0,5.1,11.3,707.0,716.08,574.62
2018,4,16,10,45,628.5,256.0,5.1,11.3,785.0,809.34,647.46
2018,4,16,11,0,777.0,198.0,5.1,11.3,863.0,901.72,717.97
2018,4,16,11,15,762.0,204.5,5.1,11.3,865.5,908.79,722.05
2018,4,16,11,30,747.0,211.0,5.1,11.3,868.0,912.08,724.0
2018,4,16,11,45,469.5,308.5,5.1,11.25,722.5,750.62,598.55
2018,4,16,12,0,192.0,406.0,5.1,11.2,577.0,552.66,441.82
2018,4,16,12,15,199.5,409.5,5.15,11.2,587.0,562.97,450.75
2018,4,16,12,30,207.0,413.0,5.2,11.2,597.0,572.13,458.06
2018,4,16,12,45,128.0,360.5,5.2,11.15,474.0,448.88,361.04
2018,4,16,13,0,49.0,308.0,5.2,11.1,351.0,309.22,248.94
2018,4,16,13,15,185.5,340.0,5.3,11.1,497.5,475.2,384.89
2018,4,16,13,30,322.0,372.0,5.4,11.1,644.0,634.43,510.69
2018,4,16,13,45,525.0,283.5,5.5,11.1,711.5,729.54,588.25
2018,4,16,14,0,728.0,195.0,5.6,11.1,779.0,802.01,647.76
2018,4,16,14,15,771.0,168.5,5.7,11.05,765.0,785.56,636.69
2018,4,16,14,30,814.0,142.0,5.8,11.0,751.0,759.62,618.55
2018,4,16,14,45,851.0,120.0,5.95,10.95,728.5,732.38,598.75
2018,4,16,15,0,888.0,98.0,6.1,10.9,706.0,693.62,569.41
2018,4,16,15,15,863.5,98.5,6.1,10.9,658.5,638.85,525.08
2018,4,16,15,30,839.0,99.0,6.1,10.9,611.0,587.36,482.33
2018,4,16,15,45,679.5,131.5,6.25,10.8,524.5,490.89,402.76
2018,4,16,16,0,520.0,164.0,6.4,10.7,438.0,400.07,327.22
2018,4,16,16,15,468.5,154.0,6.35,10.65,382.5,338.28,274.42
2018,4,16,16,30,417.0,144.0,6.3,10.6,327.0,281.29,225.07
2018,4,16,16,45,533.5,108.5,6.3,10.5,311.5,263.05,203.39
2018,4,16,17,0,650.0,73.0,6.3,10.4,296.0,225.09,162.81
2018,4,16,17,15,589.0,67.5,6.15,10.3,243.5,166.7,111.94
2018,4,16,17,30,528.0,62.0,6.0,10.2,191.0,115.13,70.62
2018,4,16,17,45,445.0,53.0,5.9,10.05,143.5,66.69,39.04
2018,4,16,18,0,362.0,44.0,5.8,9.9,96.0,35.93,26.09
2018,4,16,18,15,243.0,31.5,5.65,9.85,60.0,24.06,13.83
2018,4,16,18,30,124.0,19.0,5.5,9.8,24.0,14.95,0.0
2018,4,16,18,45,62.0,9.5,5.4,9.7,12.0,7.47,0.0
2018,4,16,19,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,9.6,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.15,9.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,9.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,17,5,15,11.0,2.0,3.1,8.6,2.0,0.0,0.0
2018,4,17,5,30,22.0,4.0,3.0,8.9,4.0,0.0,0.0
2018,4,17,5,45,135.0,18.0,2.9,9.15,28.5,14.16,0.0
2018,4,17,6,0,248.0,32.0,2.8,9.4,53.0,24.38,12.95
2018,4,17,6,15,361.0,43.0,2.75,9.65,97.0,35.26,25.4
2018,4,17,6,30,474.0,54.0,2.7,9.9,141.0,61.36,36.85
2018,4,17,6,45,545.0,62.0,2.7,10.15,193.0,108.42,65.0
2018,4,17,7,0,616.0,70.0,2.7,10.4,245.0,164.01,107.63
2018,4,17,7,15,663.5,75.5,2.6,10.6,299.0,220.34,156.08
2018,4,17,7,30,711.0,81.0,2.5,10.8,353.0,281.55,210.21
2018,4,17,7,45,744.5,86.0,2.4,11.05,407.0,342.02,264.01
2018,4,17,8,0,778.0,91.0,2.3,11.3,461.0,406.04,319.52
2018,4,17,8,15,802.0,95.0,2.2,11.55,512.5,465.6,369.99
2018,4,17,8,30,826.0,99.0,2.1,11.8,564.0,525.89,419.25
2018,4,17,8,45,844.5,101.5,2.0,12.1,611.5,582.06,463.54
2018,4,17,9,0,863.0,104.0,1.9,12.4,659.0,637.7,505.78
2018,4,17,9,15,877.0,106.5,1.75,12.65,702.0,684.19,539.65
2018,4,17,9,30,891.0,109.0,1.6,12.9,745.0,733.59,574.19
2018,4,17,9,45,902.5,110.5,1.5,13.15,782.0,778.4,604.63
2018,4,17,10,0,914.0,112.0,1.4,13.4,819.0,820.93,631.28
2018,4,17,10,15,920.5,114.0,1.3,13.55,848.5,857.41,653.19
2018,4,17,10,30,927.0,116.0,1.2,13.7,878.0,890.84,672.64
2018,4,17,10,45,930.5,118.5,1.1,13.9,900.5,918.96,688.07
2018,4,17,11,0,934.0,121.0,1.0,14.1,923.0,943.59,700.96
2018,4,17,11,15,937.5,121.5,1.05,14.25,938.0,962.78,713.11
2018,4,17,11,30,941.0,122.0,1.1,14.4,953.0,978.27,723.01
2018,4,17,11,45,942.0,122.5,1.1,14.5,959.5,987.72,728.36
2018,4,17,12,0,943.0,123.0,1.1,14.6,966.0,993.32,731.42
2018,4,17,12,15,942.5,123.5,1.25,14.7,964.5,993.67,734.01
2018,4,17,12,30,942.0,124.0,1.4,14.8,963.0,990.15,734.11
2018,4,17,12,45,939.0,124.0,1.55,14.85,953.0,980.04,730.0
2018,4,17,13,0,936.0,124.0,1.7,14.9,943.0,966.15,723.35
2018,4,17,13,15,929.0,125.0,1.9,14.9,924.5,945.97,713.13
2018,4,17,13,30,922.0,126.0,2.1,14.9,906.0,922.31,700.28
2018,4,17,13,45,911.5,126.5,2.3,14.9,879.0,891.94,682.48
2018,4,17,14,0,901.0,127.0,2.5,14.9,852.0,858.59,662.21
2018,4,17,14,15,890.5,125.5,2.75,14.85,818.5,820.64,638.69
2018,4,17,14,30,880.0,124.0,3.0,14.8,785.0,788.33,617.92
2018,4,17,14,45,867.0,121.5,3.3,14.7,745.5,741.85,585.65
2018,4,17,15,0,854.0,119.0,3.6,14.6,706.0,693.49,550.84
2018,4,17,15,15,837.5,116.5,3.6,14.6,661.5,641.34,510.76
2018,4,17,15,30,821.0,114.0,3.6,14.6,617.0,588.18,468.87
2018,4,17,15,45,793.5,110.5,4.05,14.35,565.0,527.67,421.48
2018,4,17,16,0,766.0,107.0,4.5,14.1,513.0,467.6,372.86
2018,4,17,16,15,708.0,103.5,4.6,13.85,449.5,396.04,313.04
2018,4,17,16,30,650.0,100.0,4.7,13.6,386.0,329.38,256.01
2018,4,17,16,45,626.5,91.5,4.85,13.4,338.5,273.94,206.54
2018,4,17,17,0,603.0,83.0,5.0,13.2,291.0,220.35,158.28
2018,4,17,17,15,533.0,74.0,5.0,12.85,235.0,160.33,107.7
2018,4,17,17,30,463.0,65.0,5.0,12.5,179.0,108.42,67.24
2018,4,17,17,45,397.5,56.0,5.05,12.15,137.0,65.18,39.3
2018,4,17,18,0,332.0,47.0,5.1,11.8,95.0,35.82,25.84
2018,4,17,18,15,219.5,33.5,5.05,11.6,60.0,25.42,15.08
2018,4,17,18,30,107.0,20.0,5.0,11.4,25.0,15.12,0.0
2018,4,17,18,45,53.5,10.0,4.95,11.15,12.5,7.87,0.0
2018,4,17,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,10.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,2.3,10.1,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,2.3,10.2,3.0,0.0,0.0
2018,4,18,5,45,2.5,8.5,2.25,10.3,8.5,6.69,0.0
2018,4,18,6,0,0.0,14.0,2.2,10.4,14.0,10.64,2.74
2018,4,18,6,15,0.0,22.0,2.2,10.55,22.0,16.75,9.13
2018,4,18,6,30,0.0,30.0,2.2,10.7,30.0,22.87,14.06
2018,4,18,6,45,0.0,30.5,2.15,10.9,30.5,23.24,14.55
2018,4,18,7,0,0.0,31.0,2.1,11.1,31.0,23.63,14.93
2018,4,18,7,15,0.0,44.5,2.05,11.15,44.5,34.0,23.93
2018,4,18,7,30,0.0,58.0,2.0,11.2,58.0,44.42,32.86
2018,4,18,7,45,0.0,68.0,1.9,11.25,68.0,52.16,39.39
2018,4,18,8,0,0.0,78.0,1.8,11.3,78.0,59.93,45.86
2018,4,18,8,15,0.0,81.5,1.85,11.45,81.5,62.67,47.99
2018,4,18,8,30,0.0,85.0,1.9,11.6,85.0,65.42,50.12
2018,4,18,8,45,18.0,150.5,1.9,11.75,162.0,132.25,105.98
2018,4,18,9,0,36.0,216.0,1.9,11.9,239.0,199.83,161.14
2018,4,18,9,15,46.5,256.0,1.95,12.05,288.0,243.51,195.93
2018,4,18,9,30,57.0,296.0,2.0,12.2,337.0,288.67,231.44
2018,4,18,9,45,123.0,332.0,2.1,12.4,426.0,385.68,308.06
2018,4,18,10,0,189.0,368.0,2.2,12.6,515.0,474.97,376.8
2018,4,18,10,15,190.5,385.0,2.35,12.7,537.5,499.53,394.7
2018,4,18,10,30,192.0,402.0,2.5,12.8,560.0,523.48,412.43
2018,4,18,10,45,139.0,401.0,2.6,12.95,517.0,483.73,380.85
2018,4,18,11,0,86.0,400.0,2.7,13.1,474.0,423.38,333.65
2018,4,18,11,15,84.5,409.0,2.85,13.15,483.0,432.47,340.78
2018,4,18,11,30,83.0,418.0,3.0,13.2,492.0,441.09,347.25
2018,4,18,11,45,67.5,409.0,3.15,13.3,469.5,419.58,330.37
2018,4,18,12,0,52.0,400.0,3.3,13.4,447.0,397.45,313.06
2018,4,18,12,15,45.5,386.5,3.4,13.45,427.5,378.94,298.8
2018,4,18,12,30,39.0,373.0,3.5,13.5,408.0,360.16,284.27
2018,4,18,12,45,47.5,372.0,3.55,13.55,414.0,366.31,289.5
2018,4,18,13,0,56.0,371.0,3.6,13.6,420.0,371.97,294.28
2018,4,18,13,15,93.5,381.5,3.65,13.6,461.5,413.04,327.37
2018,4,18,13,30,131.0,392.0,3.7,13.6,503.0,469.2,371.44
2018,4,18,13,45,269.5,357.5,3.7,13.6,577.5,563.78,446.89
2018,4,18,14,0,408.0,323.0,3.7,13.6,652.0,648.11,512.71
2018,4,18,14,15,524.5,268.0,3.7,13.55,674.0,673.82,534.32
2018,4,18,14,30,641.0,213.0,3.7,13.5,696.0,694.87,552.19
2018,4,18,14,45,719.0,171.5,3.7,13.45,687.5,685.01,546.03
2018,4,18,15,0,797.0,130.0,3.7,13.4,679.0,663.13,530.49
2018,4,18,15,15,837.5,111.5,3.7,13.4,656.0,633.55,507.44
2018,4,18,15,30,878.0,93.0,3.7,13.4,633.0,594.23,476.02
2018,4,18,15,45,859.5,89.5,3.6,13.15,583.5,539.12,431.02
2018,4,18,16,0,841.0,86.0,3.5,12.9,534.0,480.46,382.01
2018,4,18,16,15,815.0,82.0,3.45,12.75,480.5,418.3,328.77
2018,4,18,16,30,789.0,78.0,3.4,12.6,427.0,357.3,275.06
2018,4,18,16,45,749.0,73.5,3.35,12.4,371.5,293.26,218.25
2018,4,18,17,0,709.0,69.0,3.3,12.2,316.0,232.72,164.23
2018,4,18,17,15,598.0,66.5,3.15,11.85,250.5,163.23,107.3
2018,4,18,17,30,487.0,64.0,3.0,11.5,185.0,108.57,66.66
2018,4,18,17,45,404.0,54.5,2.9,11.2,139.0,62.83,37.82
2018,4,18,18,0,321.0,45.0,2.8,10.9,93.0,34.36,24.73
2018,4,18,18,15,220.5,32.0,2.75,10.65,59.0,24.36,14.53
2018,4,18,18,30,120.0,19.0,2.7,10.4,25.0,14.43,0.0
2018,4,18,18,45,60.0,9.5,2.65,10.15,12.5,7.47,0.0
2018,4,18,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,15,20.5,3.0,2.8,9.2,3.0,0.0,0.0
2018,4,19,5,30,41.0,6.0,2.9,9.5,6.0,4.72,0.0
2018,4,19,5,45,178.5,19.0,3.05,9.8,33.5,14.95,0.0
2018,4,19,6,0,316.0,32.0,3.2,10.1,61.0,26.52,15.8
2018,4,19,6,15,418.5,41.5,3.35,10.4,106.0,34.21,24.56
2018,4,19,6,30,521.0,51.0,3.5,10.7,151.0,59.35,34.66
2018,4,19,6,45,433.0,73.5,3.7,10.95,174.0,102.05,64.28
2018,4,19,7,0,345.0,96.0,3.9,11.2,197.0,135.97,95.78
2018,4,19,7,15,354.5,115.0,4.0,11.45,236.5,178.08,132.55
2018,4,19,7,30,364.0,134.0,4.1,11.7,276.0,221.17,170.81
2018,4,19,7,45,439.0,140.5,4.15,11.95,336.0,277.2,218.07
2018,4,19,8,0,514.0,147.0,4.2,12.2,396.0,340.95,271.79
2018,4,19,8,15,570.0,148.5,4.25,12.45,451.5,404.47,325.09
2018,4,19,8,30,626.0,150.0,4.3,12.7,507.0,467.6,377.28
2018,4,19,8,45,622.0,165.5,4.35,12.95,545.0,513.6,414.9
2018,4,19,9,0,618.0,181.0,4.4,13.2,583.0,557.55,449.89
2018,4,19,9,15,721.0,155.5,4.4,13.4,653.0,632.26,508.83
2018,4,19,9,30,824.0,130.0,4.4,13.6,723.0,709.35,568.45
2018,4,19,9,45,706.0,187.5,4.4,13.8,713.5,713.73,569.07
2018,4,19,10,0,588.0,245.0,4.4,14.0,704.0,701.22,557.02
2018,4,19,10,15,518.5,285.5,4.4,14.2,701.0,699.29,553.53
2018,4,19,10,30,449.0,326.0,4.4,14.4,698.0,695.07,547.98
2018,4,19,10,45,395.5,358.0,4.45,14.55,692.0,676.96,533.06
2018,4,19,11,0,342.0,390.0,4.5,14.7,686.0,669.93,526.02
2018,4,19,11,15,303.0,405.5,4.6,14.8,671.0,656.97,515.37
2018,4,19,11,30,264.0,421.0,4.7,14.9,656.0,641.37,502.72
2018,4,19,11,45,328.5,397.0,4.85,15.0,691.0,680.63,534.09
2018,4,19,12,0,393.0,373.0,5.0,15.1,726.0,734.65,575.63
2018,4,19,12,15,354.0,393.0,5.2,15.15,710.5,702.11,551.15
2018,4,19,12,30,315.0,413.0,5.4,15.2,695.0,683.61,536.98
2018,4,19,12,45,271.0,420.5,5.6,15.25,661.5,647.63,509.65
2018,4,19,13,0,227.0,428.0,5.8,15.3,628.0,593.76,468.82
2018,4,19,13,15,278.5,407.5,5.9,15.3,648.0,631.66,499.39
2018,4,19,13,30,330.0,387.0,6.0,15.3,668.0,649.16,514.4
2018,4,19,13,45,431.0,334.0,6.1,15.25,690.0,688.83,547.48
2018,4,19,14,0,532.0,281.0,6.2,15.2,712.0,708.24,565.18
2018,4,19,14,15,716.5,196.0,6.25,15.15,752.0,760.01,608.43
2018,4,19,14,30,901.0,111.0,6.3,15.1,792.0,777.39,625.35
2018,4,19,14,45,888.5,109.5,6.3,15.05,753.0,732.49,590.64
2018,4,19,15,0,876.0,108.0,6.3,15.0,714.0,685.61,553.95
2018,4,19,15,15,861.0,105.5,6.3,15.0,669.5,639.09,516.53
2018,4,19,15,30,846.0,103.0,6.3,15.0,625.0,585.94,473.16
2018,4,19,15,45,823.5,100.0,6.2,14.75,575.5,527.59,424.83
2018,4,19,16,0,801.0,97.0,6.1,14.5,526.0,469.4,375.38
2018,4,19,16,15,769.5,94.0,6.0,14.3,473.0,408.06,322.19
2018,4,19,16,30,738.0,91.0,5.9,14.1,420.0,347.15,268.27
2018,4,19,16,45,697.0,86.5,5.75,13.85,366.0,285.42,213.25
2018,4,19,17,0,656.0,82.0,5.6,13.6,312.0,227.35,161.46
2018,4,19,17,15,566.0,77.5,5.5,13.25,252.5,165.01,109.9
2018,4,19,17,30,476.0,73.0,5.4,12.9,193.0,113.05,70.87
2018,4,19,17,45,418.0,62.5,5.25,12.55,149.5,68.54,42.7
2018,4,19,18,0,360.0,52.0,5.1,12.2,106.0,39.53,29.14
2018,4,19,18,15,239.5,37.5,4.9,11.95,67.5,28.38,17.94
2018,4,19,18,30,119.0,23.0,4.7,11.7,29.0,17.35,0.0
2018,4,19,18,45,59.5,11.5,4.5,11.5,14.5,9.05,0.0
2018,4,19,19,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,20,5,15,5.5,1.5,2.8,10.6,1.5,0.0,0.0
2018,4,20,5,30,11.0,3.0,2.8,10.9,3.0,2.36,0.0
2018,4,20,5,45,31.5,13.0,2.75,11.2,15.5,10.02,0.0
2018,4,20,6,0,52.0,23.0,2.7,11.5,28.0,17.55,8.76
2018,4,20,6,15,83.0,37.0,2.7,11.8,50.5,27.81,18.87
2018,4,20,6,30,114.0,51.0,2.7,12.1,73.0,42.43,28.46
2018,4,20,6,45,66.5,68.0,2.75,12.35,82.0,59.47,42.84
2018,4,20,7,0,19.0,85.0,2.8,12.6,91.0,68.68,52.67
2018,4,20,7,15,10.0,104.0,2.75,12.9,107.0,81.58,64.01
2018,4,20,7,30,1.0,123.0,2.7,13.2,123.0,94.6,75.17
2018,4,20,7,45,7.0,146.0,2.65,13.55,149.0,114.92,91.76
2018,4,20,8,0,13.0,169.0,2.6,13.9,175.0,136.16,108.94
2018,4,20,8,15,28.5,200.0,2.65,14.2,215.5,174.46,139.97
2018,4,20,8,30,44.0,231.0,2.7,14.5,256.0,210.66,168.94
2018,4,20,8,45,61.5,259.5,2.7,14.8,298.0,247.81,198.37
2018,4,20,9,0,79.0,288.0,2.7,15.1,340.0,286.91,229.0
2018,4,20,9,15,107.0,313.5,2.75,15.3,388.5,331.92,264.21
2018,4,20,9,30,135.0,339.0,2.8,15.5,437.0,391.51,310.18
2018,4,20,9,45,176.5,356.0,2.85,15.7,490.5,444.11,350.46
2018,4,20,10,0,218.0,373.0,2.9,15.9,544.0,499.22,392.16
2018,4,20,10,15,223.5,388.0,2.95,16.1,568.5,525.98,411.43
2018,4,20,10,30,229.0,403.0,3.0,16.3,593.0,552.22,430.31
2018,4,20,10,45,223.0,414.0,3.05,16.5,603.0,564.43,438.49
2018,4,20,11,0,217.0,425.0,3.1,16.7,613.0,575.37,445.79
2018,4,20,11,15,184.0,433.5,3.15,16.8,595.0,558.89,432.45
2018,4,20,11,30,151.0,442.0,3.2,16.9,577.0,540.48,417.8
2018,4,20,11,45,149.5,444.5,3.2,17.0,578.5,543.4,419.72
2018,4,20,12,0,148.0,447.0,3.2,17.1,580.0,545.37,420.87
2018,4,20,12,15,145.5,446.5,3.35,17.15,577.5,542.67,419.08
2018,4,20,12,30,143.0,446.0,3.5,17.2,575.0,539.03,416.64
2018,4,20,12,45,121.0,437.0,3.6,17.25,545.0,509.12,394.16
2018,4,20,13,0,99.0,428.0,3.7,17.3,515.0,461.34,358.38
2018,4,20,13,15,93.5,417.0,3.85,17.2,498.0,444.07,346.0
2018,4,20,13,30,88.0,406.0,4.0,17.1,481.0,426.58,333.26
2018,4,20,13,45,128.0,387.0,4.2,17.05,492.5,454.98,356.64
2018,4,20,14,0,168.0,368.0,4.4,17.0,504.0,464.35,365.57
2018,4,20,14,15,256.5,327.0,4.55,16.85,526.0,502.08,397.23
2018,4,20,14,30,345.0,286.0,4.7,16.7,548.0,518.36,412.29
2018,4,20,14,45,486.0,227.5,4.9,16.55,576.0,561.85,448.55
2018,4,20,15,0,627.0,169.0,5.1,16.4,604.0,584.6,468.13
2018,4,20,15,15,590.0,167.5,5.1,16.4,556.5,530.07,424.88
2018,4,20,15,30,553.0,166.0,5.1,16.4,509.0,477.0,382.33
2018,4,20,15,45,482.0,175.5,5.35,15.9,457.5,412.46,330.94
2018,4,20,16,0,411.0,185.0,5.6,15.4,406.0,359.29,287.75
2018,4,20,16,15,559.0,138.0,5.6,15.1,407.0,358.31,283.37
2018,4,20,16,30,707.0,91.0,5.6,14.8,408.0,333.84,256.93
2018,4,20,16,45,629.5,91.5,5.6,14.5,347.5,267.97,200.03
2018,4,20,17,0,552.0,92.0,5.6,14.2,287.0,209.89,150.36
2018,4,20,17,15,529.5,79.5,5.5,13.8,241.5,158.63,105.87
2018,4,20,17,30,507.0,67.0,5.4,13.4,196.0,109.72,66.82
2018,4,20,17,45,468.0,55.5,5.3,13.0,153.0,63.49,37.8
2018,4,20,18,0,429.0,44.0,5.2,12.6,110.0,36.17,26.19
2018,4,20,18,15,304.0,33.0,5.05,12.35,71.0,27.11,17.03
2018,4,20,18,30,179.0,22.0,4.9,12.1,32.0,16.77,0.0
2018,4,20,18,45,89.5,11.0,4.75,11.8,16.0,8.65,0.0
2018,4,20,19,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,21,5,15,14.0,3.5,3.3,10.35,3.5,0.0,0.0
2018,4,21,5,30,28.0,7.0,3.3,10.7,7.0,5.51,0.0
2018,4,21,5,45,143.5,21.5,3.25,11.05,34.5,16.31,0.0
2018,4,21,6,0,259.0,36.0,3.2,11.4,62.0,27.4,17.17
2018,4,21,6,15,339.5,47.5,3.15,11.65,102.5,36.25,26.35
2018,4,21,6,30,420.0,59.0,3.1,11.9,143.0,60.89,38.45
2018,4,21,6,45,521.0,64.5,3.05,12.2,200.0,104.98,63.06
2018,4,21,7,0,622.0,70.0,3.0,12.5,257.0,161.22,104.12
2018,4,21,7,15,667.0,75.0,2.85,12.75,310.5,216.4,150.99
2018,4,21,7,30,712.0,80.0,2.7,13.0,364.0,276.09,203.35
2018,4,21,7,45,744.5,84.0,2.55,13.3,417.0,336.45,256.56
2018,4,21,8,0,777.0,88.0,2.4,13.6,470.0,397.22,309.03
2018,4,21,8,15,800.0,91.5,2.25,13.9,520.0,455.25,357.91
2018,4,21,8,30,823.0,95.0,2.1,14.2,570.0,513.88,405.46
2018,4,21,8,45,841.0,97.0,1.95,14.55,616.5,568.58,448.18
2018,4,21,9,0,859.0,99.0,1.8,14.9,663.0,618.75,485.92
2018,4,21,9,15,873.5,100.5,1.7,15.25,705.0,668.42,522.07
2018,4,21,9,30,888.0,102.0,1.6,15.6,747.0,716.57,555.81
2018,4,21,9,45,899.5,103.0,1.5,16.0,783.5,760.31,585.15
2018,4,21,10,0,911.0,104.0,1.4,16.4,820.0,801.78,610.9
2018,4,21,10,15,918.5,104.5,1.35,16.85,849.0,837.11,631.96
2018,4,21,10,30,926.0,105.0,1.3,17.3,878.0,869.47,650.74
2018,4,21,10,45,930.5,106.5,1.25,17.7,900.0,897.11,666.26
2018,4,21,11,0,935.0,108.0,1.2,18.1,922.0,921.32,679.41
2018,4,21,11,15,937.0,109.0,1.25,18.35,935.5,939.32,690.45
2018,4,21,11,30,939.0,110.0,1.3,18.6,949.0,953.61,699.23
2018,4,21,11,45,940.0,110.0,1.4,18.8,955.0,962.3,705.43
2018,4,21,12,0,941.0,110.0,1.5,19.0,961.0,967.17,709.3
2018,4,21,12,15,940.5,110.0,1.75,19.05,959.0,966.84,712.34
2018,4,21,12,30,940.0,110.0,2.0,19.1,957.0,962.68,712.69
2018,4,21,12,45,937.5,110.0,2.2,19.15,947.0,952.9,708.6
2018,4,21,13,0,935.0,110.0,2.4,19.2,937.0,939.38,701.92
2018,4,21,13,15,930.5,110.0,2.65,19.15,919.5,920.43,692.15
2018,4,21,13,30,926.0,110.0,2.9,19.1,902.0,897.96,679.71
2018,4,21,13,45,888.0,124.5,3.1,19.0,866.5,857.84,654.55
2018,4,21,14,0,850.0,139.0,3.3,18.9,831.0,826.32,635.07
2018,4,21,14,15,777.5,164.0,3.5,18.75,778.0,766.0,593.1
2018,4,21,14,30,705.0,189.0,3.7,18.6,725.0,711.98,554.13
2018,4,21,14,45,702.5,178.0,3.85,18.45,689.5,670.81,524.97
2018,4,21,15,0,700.0,167.0,4.0,18.3,654.0,627.49,493.32
2018,4,21,15,15,694.0,155.5,4.0,18.3,613.0,579.64,456.75
2018,4,21,15,30,688.0,144.0,4.0,18.3,572.0,530.34,418.14
2018,4,21,15,45,680.0,132.5,4.2,17.95,528.0,478.78,377.52
2018,4,21,16,0,672.0,121.0,4.4,17.6,484.0,426.41,334.96
2018,4,21,16,15,676.0,108.5,4.45,17.25,443.0,377.34,293.07
2018,4,21,16,30,680.0,96.0,4.5,16.9,402.0,326.56,248.33
2018,4,21,16,45,662.0,88.0,4.55,16.6,355.5,271.93,199.84
2018,4,21,17,0,644.0,80.0,4.6,16.3,309.0,218.44,152.14
2018,4,21,17,15,601.5,73.0,4.6,15.8,259.5,163.17,105.48
2018,4,21,17,30,559.0,66.0,4.6,15.3,210.0,112.48,66.68
2018,4,21,17,45,477.5,57.5,4.6,14.85,160.5,63.93,38.36
2018,4,21,18,0,396.0,49.0,4.6,14.4,111.0,40.02,29.39
2018,4,21,18,15,265.0,35.5,4.5,14.1,70.5,27.1,17.03
2018,4,21,18,30,134.0,22.0,4.4,13.8,30.0,16.68,0.0
2018,4,21,18,45,67.0,11.0,4.35,13.45,15.0,8.65,0.0
2018,4,21,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,22,5,15,2.5,2.5,3.15,10.7,2.5,0.0,0.0
2018,4,22,5,30,5.0,5.0,3.2,11.0,5.0,3.93,0.0
2018,4,22,5,45,3.5,18.0,3.2,11.35,18.0,13.62,0.0
2018,4,22,6,0,2.0,31.0,3.2,11.7,31.0,23.3,13.96
2018,4,22,6,15,44.0,50.5,3.25,12.0,59.5,37.45,27.43
2018,4,22,6,30,86.0,70.0,3.3,12.3,88.0,54.41,39.36
2018,4,22,6,45,76.0,93.0,3.35,12.6,112.0,77.77,58.08
2018,4,22,7,0,66.0,116.0,3.4,12.9,136.0,98.54,75.92
2018,4,22,7,15,86.5,137.5,3.3,13.2,169.0,124.98,97.55
2018,4,22,7,30,107.0,159.0,3.2,13.5,202.0,157.95,124.82
2018,4,22,7,45,190.5,178.5,3.05,13.8,268.0,210.22,166.49
2018,4,22,8,0,274.0,198.0,2.9,14.1,334.0,278.02,221.13
2018,4,22,8,15,368.0,198.5,2.75,14.4,401.0,338.48,269.64
2018,4,22,8,30,462.0,199.0,2.6,14.7,468.0,417.2,332.05
2018,4,22,8,45,557.0,184.0,2.45,15.0,533.5,483.24,383.75
2018,4,22,9,0,652.0,169.0,2.3,15.3,599.0,562.4,444.2
2018,4,22,9,15,729.5,156.5,2.25,15.6,666.0,632.81,496.91
2018,4,22,9,30,807.0,144.0,2.2,15.9,733.0,704.11,549.03
2018,4,22,9,45,792.5,157.5,2.15,16.2,759.0,738.25,572.14
2018,4,22,10,0,778.0,171.0,2.1,16.5,785.0,773.63,595.61
2018,4,22,10,15,699.0,216.5,2.15,16.8,783.0,779.58,597.43
2018,4,22,10,30,620.0,262.0,2.2,17.1,781.0,776.03,592.65
2018,4,22,10,45,549.5,302.5,2.2,17.35,771.0,766.6,583.7
2018,4,22,11,0,479.0,343.0,2.2,17.6,761.0,754.92,573.02
2018,4,22,11,15,482.5,349.5,2.3,17.8,776.5,773.47,586.05
2018,4,22,11,30,486.0,356.0,2.4,18.0,792.0,789.77,597.22
2018,4,22,11,45,509.5,350.5,2.45,18.2,810.0,811.15,612.13
2018,4,22,12,0,533.0,345.0,2.5,18.4,828.0,830.17,625.34
2018,4,22,12,15,624.0,296.5,2.65,18.5,861.0,870.27,655.89
2018,4,22,12,30,715.0,248.0,2.8,18.6,894.0,907.64,684.21
2018,4,22,12,45,793.5,203.5,2.9,18.65,913.5,919.97,694.52
2018,4,22,13,0,872.0,159.0,3.0,18.7,933.0,939.2,708.47
2018,4,22,13,15,897.0,144.0,3.1,18.75,926.5,918.86,695.52
2018,4,22,13,30,922.0,129.0,3.2,18.8,920.0,908.7,689.9
2018,4,22,13,45,912.0,129.0,3.35,18.8,892.5,878.36,670.7
2018,4,22,14,0,902.0,129.0,3.5,18.8,865.0,845.04,649.33
2018,4,22,14,15,884.0,130.0,3.55,18.8,828.5,803.73,621.55
2018,4,22,14,30,866.0,131.0,3.6,18.8,792.0,768.61,596.32
2018,4,22,14,45,851.5,129.0,3.7,18.75,752.0,722.31,562.95
2018,4,22,15,0,837.0,127.0,3.8,18.7,712.0,674.3,527.54
2018,4,22,15,15,824.0,121.5,3.8,18.7,667.5,622.57,488.09
2018,4,22,15,30,811.0,116.0,3.8,18.7,623.0,569.6,446.67
2018,4,22,15,45,787.5,111.5,3.8,18.5,572.0,511.28,400.32
2018,4,22,16,0,764.0,107.0,3.8,18.3,521.0,453.35,352.93
2018,4,22,16,15,753.0,98.5,3.85,18.0,473.5,396.4,304.97
2018,4,22,16,30,742.0,90.0,3.9,17.7,426.0,339.88,255.85
2018,4,22,16,45,706.5,86.0,3.9,17.4,374.0,280.42,203.97
2018,4,22,17,0,671.0,82.0,3.9,17.1,322.0,223.96,154.63
2018,4,22,17,15,610.5,76.5,3.95,16.5,268.0,165.53,106.58
2018,4,22,17,30,550.0,71.0,4.0,15.9,214.0,113.84,68.25
2018,4,22,17,45,468.0,62.0,4.0,15.35,164.0,65.67,40.64
2018,4,22,18,0,386.0,53.0,4.0,14.8,114.0,43.22,32.17
2018,4,22,18,15,263.0,39.5,4.0,14.45,74.0,29.95,19.53
2018,4,22,18,30,140.0,26.0,4.0,14.1,34.0,19.6,0.17
2018,4,22,18,45,70.0,13.0,3.95,13.7,17.0,10.23,0.0
2018,4,22,19,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
