Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,0,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.0,3.0,11.2,2.0,1.57,0.0
2018,5,3,5,30,8.0,4.0,3.0,11.2,4.0,3.33,0.0
2018,5,3,5,45,4.0,5.5,3.0,11.25,5.5,4.31,0.0
2018,5,3,6,0,0.0,7.0,3.0,11.3,7.0,5.3,0.0
2018,5,3,6,15,0.0,11.0,2.95,11.35,11.0,8.34,1.85
2018,5,3,6,30,0.0,15.0,2.9,11.4,15.0,11.39,4.24
2018,5,3,6,45,0.0,20.0,2.85,11.4,20.0,15.21,7.59
2018,5,3,7,0,0.0,25.0,2.8,11.4,25.0,19.04,10.92
2018,5,3,7,15,0.0,29.5,2.8,11.5,29.5,22.5,13.87
2018,5,3,7,30,0.0,34.0,2.8,11.6,34.0,25.97,16.8
2018,5,3,7,45,0.0,40.0,2.8,11.7,40.0,30.6,20.69
2018,5,3,8,0,0.0,46.0,2.8,11.8,46.0,35.24,24.56
2018,5,3,8,15,0.0,64.5,2.85,12.0,64.5,49.54,36.6
2018,5,3,8,30,0.0,83.0,2.9,12.2,83.0,63.91,48.55
2018,5,3,8,45,0.5,113.0,2.95,12.35,113.5,87.54,68.14
2018,5,3,9,0,1.0,143.0,3.0,12.5,144.0,111.42,87.71
2018,5,3,9,15,6.0,186.5,3.05,12.7,191.0,149.08,118.42
2018,5,3,9,30,11.0,230.0,3.1,12.9,238.0,187.62,149.43
2018,5,3,9,45,12.0,236.5,3.15,13.05,246.0,194.28,154.43
2018,5,3,10,0,13.0,243.0,3.2,13.2,254.0,200.97,159.52
2018,5,3,10,15,12.0,237.0,3.25,13.35,247.5,196.03,155.25
2018,5,3,10,30,11.0,231.0,3.3,13.5,241.0,190.95,150.92
2018,5,3,10,45,26.5,301.5,3.35,13.65,325.5,273.89,217.01
2018,5,3,11,0,42.0,372.0,3.4,13.8,410.0,349.68,275.97
2018,5,3,11,15,57.5,403.0,3.4,13.95,455.5,391.7,308.14
2018,5,3,11,30,73.0,434.0,3.4,14.1,501.0,434.07,340.34
2018,5,3,11,45,137.0,443.0,3.45,14.2,570.0,514.7,402.62
2018,5,3,12,0,201.0,452.0,3.5,14.3,639.0,579.45,452.01
2018,5,3,12,15,463.5,340.0,3.55,14.4,770.0,738.32,574.87
2018,5,3,12,30,726.0,228.0,3.6,14.5,901.0,867.85,672.56
2018,5,3,12,45,831.0,170.0,3.7,14.65,932.5,890.79,689.45
2018,5,3,13,0,936.0,112.0,3.8,14.8,964.0,904.8,699.68
2018,5,3,13,15,932.0,112.0,3.85,14.85,946.5,886.29,687.12
2018,5,3,13,30,928.0,112.0,3.9,14.9,929.0,864.3,672.36
2018,5,3,13,45,912.5,116.0,3.9,15.0,900.5,833.44,650.89
2018,5,3,14,0,897.0,120.0,3.9,15.1,872.0,799.89,627.47
2018,5,3,14,15,898.5,113.5,3.9,15.15,843.0,767.11,603.81
2018,5,3,14,30,900.0,107.0,3.9,15.2,814.0,730.99,576.9
2018,5,3,14,45,830.5,128.0,3.9,15.2,756.0,675.46,534.09
2018,5,3,15,0,761.0,149.0,3.9,15.2,698.0,617.34,488.9
2018,5,3,15,15,739.0,144.5,3.9,15.2,651.5,564.86,447.82
2018,5,3,15,30,717.0,140.0,3.9,15.2,605.0,512.23,405.6
2018,5,3,15,45,730.0,124.5,3.85,15.1,567.5,466.64,367.78
2018,5,3,16,0,743.0,109.0,3.8,15.0,530.0,419.32,327.16
2018,5,3,16,15,726.0,101.5,3.85,14.85,481.5,362.6,278.32
2018,5,3,16,30,709.0,94.0,3.9,14.7,433.0,307.63,229.78
2018,5,3,16,45,691.0,88.0,3.95,14.55,387.0,254.4,182.16
2018,5,3,17,0,673.0,82.0,4.0,14.4,341.0,202.22,136.02
2018,5,3,17,15,619.0,76.5,4.1,14.1,287.0,146.87,91.61
2018,5,3,17,30,565.0,71.0,4.2,13.8,233.0,97.39,57.89
2018,5,3,17,45,489.5,62.5,4.3,13.5,182.5,51.48,40.41
2018,5,3,18,0,414.0,54.0,4.4,13.2,132.0,43.6,33.1
2018,5,3,18,15,310.0,43.0,4.45,12.9,91.5,32.84,23.02
2018,5,3,18,30,206.0,32.0,4.5,12.6,51.0,24.27,13.56
2018,5,3,18,45,113.0,18.5,4.5,12.3,28.0,14.56,0.0
2018,5,3,19,0,20.0,5.0,4.5,12.0,5.0,3.93,0.0
2018,5,3,19,15,10.0,2.5,4.5,11.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,5,15,4.0,5.0,2.4,10.45,5.0,3.93,0.0
2018,5,4,5,30,8.0,10.0,2.7,10.7,10.0,7.86,0.0
2018,5,4,5,45,4.0,14.5,2.95,10.95,14.5,11.03,3.53
2018,5,4,6,0,0.0,19.0,3.2,11.2,19.0,14.44,7.13
2018,5,4,6,15,1.0,25.0,3.35,11.5,25.0,19.04,11.47
2018,5,4,6,30,2.0,31.0,3.5,11.8,31.0,23.67,14.84
2018,5,4,6,45,10.0,66.5,3.6,12.1,69.5,51.56,38.58
2018,5,4,7,0,18.0,102.0,3.7,12.4,108.0,79.49,61.97
2018,5,4,7,15,28.5,133.5,3.35,12.7,145.0,107.48,85.06
2018,5,4,7,30,39.0,165.0,3.0,13.0,182.0,136.88,109.15
2018,5,4,7,45,91.5,195.0,2.65,13.35,242.0,180.38,143.55
2018,5,4,8,0,144.0,225.0,2.3,13.7,302.0,235.07,187.09
2018,5,4,8,15,122.5,244.5,1.95,14.05,314.0,251.77,200.54
2018,5,4,8,30,101.0,264.0,1.6,14.4,326.0,259.28,206.1
2018,5,4,8,45,72.0,273.0,1.3,14.8,319.0,257.84,204.15
2018,5,4,9,0,43.0,282.0,1.0,15.2,312.0,253.36,199.42
2018,5,4,9,15,62.0,309.0,1.0,15.6,355.0,290.84,228.1
2018,5,4,9,30,81.0,336.0,1.0,16.0,398.0,330.03,257.47
2018,5,4,9,45,124.0,365.5,1.0,16.4,465.0,400.91,310.42
2018,5,4,10,0,167.0,395.0,1.0,16.8,532.0,464.12,356.33
2018,5,4,10,15,165.5,410.0,1.3,17.1,549.5,483.29,370.49
2018,5,4,10,30,164.0,425.0,1.6,17.4,567.0,501.71,384.28
2018,5,4,10,45,259.0,413.5,1.85,17.7,644.0,587.99,448.98
2018,5,4,11,0,354.0,402.0,2.1,18.0,721.0,663.84,504.94
2018,5,4,11,15,367.0,403.5,2.25,18.1,738.5,683.29,518.81
2018,5,4,11,30,380.0,405.0,2.4,18.2,756.0,701.28,532.07
2018,5,4,11,45,523.5,340.0,2.6,18.3,826.5,786.24,595.58
2018,5,4,12,0,667.0,275.0,2.8,18.4,897.0,858.37,649.07
2018,5,4,12,15,732.0,236.5,2.8,18.45,917.5,881.43,665.79
2018,5,4,12,30,797.0,198.0,2.8,18.5,938.0,890.03,672.85
2018,5,4,12,45,856.5,160.0,2.85,18.55,947.5,900.79,680.61
2018,5,4,13,0,916.0,122.0,2.9,18.6,957.0,893.78,676.3
2018,5,4,13,15,905.5,124.5,3.0,18.6,937.0,872.41,662.82
2018,5,4,13,30,895.0,127.0,3.1,18.6,917.0,847.89,647.2
2018,5,4,13,45,896.5,122.0,3.2,18.65,894.5,823.29,631.32
2018,5,4,14,0,898.0,117.0,3.3,18.7,872.0,795.21,612.88
2018,5,4,14,15,888.5,116.5,3.45,18.55,840.0,759.72,588.65
2018,5,4,14,30,879.0,116.0,3.6,18.4,808.0,721.7,561.67
2018,5,4,14,45,851.0,121.0,3.8,18.3,764.5,679.79,530.83
2018,5,4,15,0,823.0,126.0,4.0,18.2,721.0,630.88,494.12
2018,5,4,15,15,815.0,119.5,4.0,18.2,679.5,582.7,456.55
2018,5,4,15,30,807.0,113.0,4.0,18.2,638.0,532.9,416.7
2018,5,4,15,45,798.5,107.0,4.3,17.75,594.0,481.93,375.94
2018,5,4,16,0,790.0,101.0,4.6,17.3,550.0,429.85,332.8
2018,5,4,16,15,768.0,96.5,4.65,16.95,500.5,373.3,284.29
2018,5,4,16,30,746.0,92.0,4.7,16.6,451.0,317.6,235.39
2018,5,4,16,45,692.0,86.5,4.8,16.25,389.5,251.53,178.75
2018,5,4,17,0,638.0,81.0,4.9,15.9,328.0,192.9,129.13
2018,5,4,17,15,611.5,74.0,4.85,15.45,282.5,142.3,87.78
2018,5,4,17,30,585.0,67.0,4.8,15.0,237.0,94.29,54.7
2018,5,4,17,45,518.0,61.0,4.8,14.6,189.0,49.43,38.43
2018,5,4,18,0,451.0,55.0,4.8,14.2,141.0,44.66,33.92
2018,5,4,18,15,348.5,44.5,4.65,13.85,99.0,36.28,25.95
2018,5,4,18,30,246.0,34.0,4.5,13.5,57.0,25.87,15.07
2018,5,4,18,45,136.0,19.5,4.4,13.2,31.0,14.81,0.0
2018,5,4,19,0,26.0,5.0,4.3,12.9,5.0,3.93,0.0
2018,5,4,19,15,13.0,2.5,4.2,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,2.5,3.8,11.45,2.5,1.97,0.0
2018,5,5,5,30,8.0,5.0,3.8,11.6,5.0,4.13,0.0
2018,5,5,5,45,4.0,6.5,3.75,11.7,6.5,5.1,0.0
2018,5,5,6,0,0.0,8.0,3.7,11.8,8.0,6.06,0.0
2018,5,5,6,15,0.0,14.5,3.65,11.9,14.5,11.01,4.24
2018,5,5,6,30,0.0,21.0,3.6,12.0,21.0,15.97,8.18
2018,5,5,6,45,0.0,31.5,3.55,12.1,31.5,24.01,15.18
2018,5,5,7,0,0.0,42.0,3.5,12.2,42.0,32.08,22.13
2018,5,5,7,15,0.0,74.5,3.5,12.3,74.5,57.19,43.62
2018,5,5,7,30,0.0,107.0,3.5,12.4,107.0,81.82,64.4
2018,5,5,7,45,3.0,127.0,3.5,12.5,128.5,98.23,77.9
2018,5,5,8,0,6.0,147.0,3.5,12.6,150.0,115.15,91.73
2018,5,5,8,15,17.0,190.5,3.45,12.8,200.5,154.09,123.58
2018,5,5,8,30,28.0,234.0,3.4,13.0,251.0,199.85,160.61
2018,5,5,8,45,36.5,259.5,3.35,13.2,283.5,227.7,182.67
2018,5,5,9,0,45.0,285.0,3.3,13.4,316.0,256.56,205.38
2018,5,5,9,15,54.5,310.0,3.1,13.7,350.0,286.54,228.6
2018,5,5,9,30,64.0,335.0,2.9,14.0,384.0,317.42,252.2
2018,5,5,9,45,78.0,360.0,2.7,14.35,422.5,352.19,278.52
2018,5,5,10,0,92.0,385.0,2.5,14.7,461.0,387.93,305.14
2018,5,5,10,15,86.5,396.5,2.5,14.95,469.5,397.87,311.83
2018,5,5,10,30,81.0,408.0,2.5,15.2,478.0,407.15,318.09
2018,5,5,10,45,94.5,423.5,2.45,15.45,507.5,434.73,338.51
2018,5,5,11,0,108.0,439.0,2.4,15.7,537.0,462.52,358.8
2018,5,5,11,15,114.0,445.5,2.65,15.75,550.0,490.81,380.07
2018,5,5,11,30,120.0,452.0,2.9,15.8,563.0,504.09,390.29
2018,5,5,11,45,99.5,443.5,3.15,15.85,536.0,464.91,361.0
2018,5,5,12,0,79.0,435.0,3.4,15.9,509.0,440.09,342.28
2018,5,5,12,15,80.0,429.0,3.75,15.7,503.5,435.53,339.76
2018,5,5,12,30,81.0,423.0,4.1,15.5,498.0,430.42,336.7
2018,5,5,12,45,72.5,397.0,4.4,15.35,463.5,398.9,313.29
2018,5,5,13,0,64.0,371.0,4.7,15.2,429.0,367.29,289.56
2018,5,5,13,15,39.5,312.5,4.85,15.0,348.0,294.31,232.63
2018,5,5,13,30,15.0,254.0,5.0,14.8,267.0,213.02,168.07
2018,5,5,13,45,15.0,257.0,5.2,14.55,270.0,214.83,170.0
2018,5,5,14,0,15.0,260.0,5.4,14.3,273.0,216.55,171.77
2018,5,5,14,15,21.0,273.0,5.5,14.1,290.0,230.61,183.58
2018,5,5,14,30,27.0,286.0,5.6,13.9,307.0,253.44,202.44
2018,5,5,14,45,44.0,287.0,5.65,13.7,319.5,263.23,211.05
2018,5,5,15,0,61.0,288.0,5.7,13.5,332.0,271.38,218.3
2018,5,5,15,15,167.5,281.5,5.7,13.5,393.0,330.48,266.99
2018,5,5,15,30,274.0,275.0,5.7,13.5,454.0,377.35,304.36
2018,5,5,15,45,356.5,237.0,5.6,13.4,452.0,368.22,295.94
2018,5,5,16,0,439.0,199.0,5.5,13.3,450.0,357.07,284.51
2018,5,5,16,15,401.0,183.0,5.45,13.25,396.0,302.97,238.84
2018,5,5,16,30,363.0,167.0,5.4,13.2,342.0,252.37,195.85
2018,5,5,16,45,420.5,139.5,5.3,13.15,320.0,220.64,165.15
2018,5,5,17,0,478.0,112.0,5.2,13.1,298.0,182.03,128.24
2018,5,5,17,15,458.0,98.5,5.2,12.95,255.5,136.83,90.91
2018,5,5,17,30,438.0,85.0,5.2,12.8,213.0,93.75,60.07
2018,5,5,17,45,351.0,74.5,5.25,12.6,164.0,55.06,43.79
2018,5,5,18,0,264.0,64.0,5.3,12.4,115.0,47.22,36.47
2018,5,5,18,15,199.5,49.0,5.2,12.2,81.0,36.4,26.29
2018,5,5,18,30,135.0,34.0,5.1,12.0,47.0,25.45,15.09
2018,5,5,18,45,75.0,20.0,5.05,11.8,26.5,15.02,0.0
2018,5,5,19,0,15.0,6.0,5.0,11.6,6.0,4.72,0.0
2018,5,5,19,15,7.5,3.0,4.95,11.55,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,5,15,57.5,11.0,3.75,10.95,14.5,8.65,0.0
2018,5,6,5,30,115.0,22.0,3.9,11.1,29.0,16.64,0.0
2018,5,6,5,45,190.5,35.5,4.1,11.25,59.5,26.76,16.96
2018,5,6,6,0,266.0,49.0,4.3,11.4,90.0,36.83,26.95
2018,5,6,6,15,263.0,67.5,4.3,11.55,121.0,49.58,38.83
2018,5,6,6,30,260.0,86.0,4.3,11.7,152.0,65.56,49.04
2018,5,6,6,45,247.5,108.0,4.3,11.85,182.5,99.33,70.76
2018,5,6,7,0,235.0,130.0,4.3,12.0,213.0,131.94,96.87
2018,5,6,7,15,199.5,151.5,4.25,12.2,229.5,158.25,120.75
2018,5,6,7,30,164.0,173.0,4.2,12.4,246.0,177.61,139.07
2018,5,6,7,45,119.0,198.0,4.15,12.65,254.5,194.43,154.97
2018,5,6,8,0,74.0,223.0,4.1,12.9,263.0,201.64,161.99
2018,5,6,8,15,87.5,247.5,4.2,13.1,299.0,232.39,186.95
2018,5,6,8,30,101.0,272.0,4.3,13.3,335.0,264.66,212.92
2018,5,6,8,45,171.5,286.0,4.4,13.55,402.0,327.22,263.08
2018,5,6,9,0,242.0,300.0,4.5,13.8,469.0,397.85,319.23
2018,5,6,9,15,380.5,279.0,4.6,14.0,562.5,488.65,391.44
2018,5,6,9,30,519.0,258.0,4.7,14.2,656.0,581.0,464.03
2018,5,6,9,45,562.5,258.5,4.8,14.4,707.0,633.96,504.66
2018,5,6,10,0,606.0,259.0,4.9,14.6,758.0,690.92,547.87
2018,5,6,10,15,668.5,238.0,5.0,14.75,805.5,742.06,587.01
2018,5,6,10,30,731.0,217.0,5.1,14.9,853.0,793.04,625.71
2018,5,6,10,45,643.0,267.0,5.2,15.0,836.0,783.33,616.52
2018,5,6,11,0,555.0,317.0,5.3,15.1,819.0,765.8,601.7
2018,5,6,11,15,506.5,347.5,5.4,15.15,810.5,761.48,597.5
2018,5,6,11,30,458.0,378.0,5.5,15.2,802.0,753.12,590.2
2018,5,6,11,45,513.0,356.5,5.55,15.25,834.5,786.83,616.37
2018,5,6,12,0,568.0,335.0,5.6,15.3,867.0,818.19,640.54
2018,5,6,12,15,632.5,300.5,5.55,15.25,891.5,843.88,660.67
2018,5,6,12,30,697.0,266.0,5.5,15.2,916.0,867.69,679.32
2018,5,6,12,45,570.0,322.0,5.45,15.2,849.5,799.51,626.43
2018,5,6,13,0,443.0,378.0,5.4,15.2,783.0,731.94,573.85
2018,5,6,13,15,428.0,371.0,5.3,15.1,756.5,704.45,553.61
2018,5,6,13,30,413.0,364.0,5.2,15.0,730.0,675.46,531.99
2018,5,6,13,45,377.0,367.5,5.1,14.9,694.5,626.55,495.0
2018,5,6,14,0,341.0,371.0,5.0,14.8,659.0,589.73,466.72
2018,5,6,14,15,329.5,341.0,4.95,14.65,611.0,542.36,431.26
2018,5,6,14,30,318.0,311.0,4.9,14.5,563.0,494.72,395.14
2018,5,6,14,45,202.5,311.5,4.8,14.4,469.0,395.95,316.87
2018,5,6,15,0,87.0,312.0,4.7,14.3,375.0,306.55,245.11
2018,5,6,15,15,98.5,301.5,4.7,14.3,369.0,298.93,239.54
2018,5,6,15,30,110.0,291.0,4.7,14.3,363.0,289.94,232.49
2018,5,6,15,45,118.0,250.0,4.65,14.05,322.0,259.98,208.6
2018,5,6,16,0,126.0,209.0,4.6,13.8,281.0,222.27,177.92
2018,5,6,16,15,211.0,195.0,4.55,13.65,303.0,237.03,188.05
2018,5,6,16,30,296.0,181.0,4.5,13.5,325.0,236.97,184.43
2018,5,6,16,45,252.0,161.0,4.5,13.35,273.5,190.46,145.79
2018,5,6,17,0,208.0,141.0,4.5,13.2,222.0,148.94,111.95
2018,5,6,17,15,308.5,115.0,4.45,13.1,216.0,127.1,89.25
2018,5,6,17,30,409.0,89.0,4.4,13.0,210.0,93.55,61.08
2018,5,6,17,45,408.0,75.5,4.35,12.85,176.0,56.33,44.89
2018,5,6,18,0,407.0,62.0,4.3,12.7,142.0,47.03,36.29
2018,5,6,18,15,303.0,50.0,4.2,12.6,99.5,37.75,27.48
2018,5,6,18,30,199.0,38.0,4.1,12.5,57.0,28.56,17.83
2018,5,6,18,45,113.5,22.5,3.95,12.4,32.0,16.97,0.0
2018,5,6,19,0,28.0,7.0,3.8,12.3,7.0,5.51,0.0
2018,5,6,19,15,14.0,3.5,3.75,12.25,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,7,5,15,83.0,12.5,4.1,11.45,17.5,9.83,0.0
2018,5,7,5,30,166.0,25.0,4.2,11.8,35.0,18.95,0.73
2018,5,7,5,45,287.0,37.0,4.3,12.15,74.0,30.33,20.05
2018,5,7,6,0,408.0,49.0,4.4,12.5,113.0,40.07,29.71
2018,5,7,6,15,487.5,57.0,4.35,12.75,162.0,46.29,35.73
2018,5,7,6,30,567.0,65.0,4.3,13.0,211.0,57.51,45.99
2018,5,7,6,45,619.0,71.5,4.25,13.25,263.5,104.85,61.65
2018,5,7,7,0,671.0,78.0,4.2,13.5,316.0,158.01,98.8
2018,5,7,7,15,708.0,82.5,4.2,13.75,369.0,212.07,143.31
2018,5,7,7,30,745.0,87.0,4.2,14.0,422.0,272.14,195.52
2018,5,7,7,45,771.0,91.5,4.2,14.3,474.0,328.8,245.94
2018,5,7,8,0,797.0,96.0,4.2,14.6,526.0,386.95,297.06
2018,5,7,8,15,817.0,99.0,4.15,14.85,575.0,442.4,345.05
2018,5,7,8,30,837.0,102.0,4.1,15.1,624.0,498.04,391.87
2018,5,7,8,45,852.0,104.5,4.1,15.35,669.0,550.48,435.02
2018,5,7,9,0,867.0,107.0,4.1,15.6,714.0,598.72,473.8
2018,5,7,9,15,880.5,108.0,4.05,15.8,755.0,645.93,510.69
2018,5,7,9,30,894.0,109.0,4.0,16.0,796.0,691.5,545.37
2018,5,7,9,45,892.0,115.5,4.0,16.25,826.5,729.29,573.35
2018,5,7,10,0,890.0,122.0,4.0,16.5,857.0,763.84,598.36
2018,5,7,10,15,910.0,117.0,4.0,16.65,890.0,801.74,625.67
2018,5,7,10,30,930.0,112.0,4.0,16.8,923.0,837.37,649.84
2018,5,7,10,45,934.0,113.0,4.0,17.0,943.5,862.91,666.59
2018,5,7,11,0,938.0,114.0,4.0,17.2,964.0,885.04,680.96
2018,5,7,11,15,924.5,124.5,4.05,17.3,972.5,897.23,688.91
2018,5,7,11,30,911.0,135.0,4.1,17.4,981.0,905.21,694.08
2018,5,7,11,45,844.0,177.5,4.1,17.55,965.0,905.61,693.7
2018,5,7,12,0,777.0,220.0,4.1,17.7,949.0,897.7,686.96
2018,5,7,12,15,785.5,215.0,4.15,17.75,950.0,900.13,689.06
2018,5,7,12,30,794.0,210.0,4.2,17.8,951.0,889.05,681.92
2018,5,7,12,45,761.5,225.5,4.25,17.8,930.0,878.12,673.59
2018,5,7,13,0,729.0,241.0,4.3,17.8,909.0,854.12,656.25
2018,5,7,13,15,742.5,226.5,4.3,17.8,896.0,839.39,646.52
2018,5,7,13,30,756.0,212.0,4.3,17.8,883.0,820.95,633.99
2018,5,7,13,45,826.5,168.0,4.35,17.8,883.0,811.14,629.17
2018,5,7,14,0,897.0,124.0,4.4,17.8,883.0,792.34,617.61
2018,5,7,14,15,885.0,124.0,4.45,17.7,849.5,755.67,591.08
2018,5,7,14,30,873.0,124.0,4.5,17.6,816.0,716.65,562.36
2018,5,7,14,45,867.5,119.0,4.6,17.5,779.5,675.44,531.71
2018,5,7,15,0,862.0,114.0,4.7,17.4,743.0,631.83,498.37
2018,5,7,15,15,840.0,113.5,4.7,17.4,696.5,584.11,460.31
2018,5,7,15,30,818.0,113.0,4.7,17.4,650.0,531.6,417.74
2018,5,7,15,45,818.0,105.0,4.85,17.1,608.5,482.51,377.4
2018,5,7,16,0,818.0,97.0,5.0,16.8,567.0,431.44,333.95
2018,5,7,16,15,797.0,93.0,5.05,16.5,517.0,374.58,284.65
2018,5,7,16,30,776.0,89.0,5.1,16.2,467.0,318.39,234.9
2018,5,7,16,45,745.0,84.5,5.15,15.9,414.0,260.29,183.62
2018,5,7,17,0,714.0,80.0,5.2,15.6,361.0,201.54,132.84
2018,5,7,17,15,669.0,75.0,5.2,15.2,308.0,146.03,88.7
2018,5,7,17,30,624.0,70.0,5.2,14.8,255.0,95.21,55.44
2018,5,7,17,45,558.5,62.5,5.2,14.45,204.0,50.69,39.6
2018,5,7,18,0,493.0,55.0,5.2,14.1,153.0,44.88,34.2
2018,5,7,18,15,385.5,45.5,5.1,13.8,108.5,37.19,26.88
2018,5,7,18,30,278.0,36.0,5.0,13.5,64.0,27.48,17.05
2018,5,7,18,45,158.5,22.0,4.85,13.2,36.0,16.72,0.0
2018,5,7,19,0,39.0,8.0,4.7,12.9,8.0,6.29,0.0
2018,5,7,19,15,19.5,4.0,4.55,12.8,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,4.25,11.6,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,4.3,11.7,2.0,0.0,0.0
2018,5,8,5,15,107.0,13.5,4.45,11.9,20.0,10.62,0.0
2018,5,8,5,30,204.0,25.0,4.6,12.1,38.0,19.07,2.71
2018,5,8,5,45,134.0,20.0,4.75,12.35,31.5,15.34,7.42
2018,5,8,6,0,64.0,15.0,4.9,12.6,25.0,11.32,4.36
2018,5,8,6,15,42.0,22.5,4.9,12.8,30.0,17.27,9.83
2018,5,8,6,30,20.0,30.0,4.9,13.0,35.0,23.97,15.94
2018,5,8,6,45,10.0,51.0,4.9,13.15,53.5,39.8,28.31
2018,5,8,7,0,0.0,72.0,4.9,13.3,72.0,55.17,41.79
2018,5,8,7,15,0.0,91.0,4.8,13.45,91.0,69.52,53.87
2018,5,8,7,30,0.0,110.0,4.7,13.6,110.0,84.04,65.94
2018,5,8,7,45,8.5,146.5,4.6,13.75,151.0,114.55,91.04
2018,5,8,8,0,17.0,183.0,4.5,13.9,192.0,146.42,117.03
2018,5,8,8,15,51.0,227.0,4.35,13.9,258.0,200.14,160.52
2018,5,8,8,30,85.0,271.0,4.2,13.9,324.0,255.28,204.81
2018,5,8,8,45,159.5,286.5,4.05,13.95,395.0,319.82,256.3
2018,5,8,9,0,234.0,302.0,3.9,14.0,466.0,392.78,314.01
2018,5,8,9,15,246.5,322.5,3.8,14.0,504.0,430.74,343.41
2018,5,8,9,30,259.0,343.0,3.7,14.0,542.0,469.09,372.8
2018,5,8,9,45,358.0,320.5,3.6,14.05,609.0,530.63,421.04
2018,5,8,10,0,457.0,298.0,3.5,14.1,676.0,609.38,481.24
2018,5,8,10,15,652.5,218.0,3.35,14.25,777.5,708.54,557.07
2018,5,8,10,30,848.0,138.0,3.2,14.4,879.0,793.19,620.63
2018,5,8,10,45,773.0,181.5,3.1,14.6,869.0,802.03,623.74
2018,5,8,11,0,698.0,225.0,3.0,14.8,859.0,802.15,620.76
2018,5,8,11,15,585.5,292.5,2.95,15.05,829.5,776.84,599.08
2018,5,8,11,30,473.0,360.0,2.9,15.3,800.0,746.59,573.9
2018,5,8,11,45,481.0,363.5,2.85,15.55,813.0,760.93,583.5
2018,5,8,12,0,489.0,367.0,2.8,15.8,826.0,772.93,591.07
2018,5,8,12,15,484.0,365.0,3.0,16.05,818.5,766.66,587.06
2018,5,8,12,30,479.0,363.0,3.2,16.3,811.0,757.97,581.39
2018,5,8,12,45,641.0,267.0,3.4,16.5,860.0,809.2,622.61
2018,5,8,13,0,803.0,171.0,3.6,16.7,909.0,843.54,650.9
2018,5,8,13,15,712.0,215.0,3.85,16.7,860.0,801.66,620.36
2018,5,8,13,30,621.0,259.0,4.1,16.7,811.0,750.98,583.24
2018,5,8,13,45,572.0,267.5,4.4,16.7,765.0,703.07,549.21
2018,5,8,14,0,523.0,276.0,4.7,16.7,719.0,653.01,513.03
2018,5,8,14,15,703.0,189.0,4.8,16.6,761.5,692.17,546.06
2018,5,8,14,30,883.0,102.0,4.9,16.5,804.0,701.82,556.25
2018,5,8,14,45,873.0,100.5,5.0,16.35,767.0,660.45,524.67
2018,5,8,15,0,863.0,99.0,5.1,16.2,730.0,617.04,490.92
2018,5,8,15,15,849.5,97.0,5.1,16.2,687.5,569.43,452.48
2018,5,8,15,30,836.0,95.0,5.1,16.2,645.0,520.57,412.09
2018,5,8,15,45,817.0,93.0,4.85,15.95,598.0,469.13,368.54
2018,5,8,16,0,798.0,91.0,4.6,15.7,551.0,415.84,322.54
2018,5,8,16,15,772.5,88.5,4.5,15.6,501.0,359.95,273.66
2018,5,8,16,30,747.0,86.0,4.4,15.5,451.0,305.23,225.0
2018,5,8,16,45,714.0,82.0,4.3,15.35,399.5,248.9,175.25
2018,5,8,17,0,681.0,78.0,4.2,15.2,348.0,192.18,126.37
2018,5,8,17,15,636.5,73.0,4.15,15.05,296.5,138.9,84.17
2018,5,8,17,30,592.0,68.0,4.1,14.9,245.0,90.26,52.62
2018,5,8,17,45,527.5,61.5,4.1,14.7,196.5,49.55,38.57
2018,5,8,18,0,463.0,55.0,4.1,14.5,148.0,44.58,33.91
2018,5,8,18,15,367.0,45.0,3.95,14.3,105.5,36.61,26.37
2018,5,8,18,30,271.0,35.0,3.8,14.1,63.0,28.67,18.17
2018,5,8,18,45,158.0,22.0,3.65,13.9,36.0,16.73,0.0
2018,5,8,19,0,45.0,9.0,3.5,13.7,9.0,7.08,0.0
2018,5,8,19,15,22.5,4.5,3.3,13.6,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,3.2,12.1,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,3.2,12.1,2.0,0.0,0.0
2018,5,9,5,15,87.5,12.0,3.4,12.4,17.5,9.44,0.0
2018,5,9,5,30,165.0,22.0,3.6,12.7,33.0,16.8,3.04
2018,5,9,5,45,222.5,30.0,3.8,12.95,58.5,23.0,13.99
2018,5,9,6,0,280.0,38.0,4.0,13.2,84.0,30.19,21.02
2018,5,9,6,15,221.5,47.5,4.1,13.35,92.0,35.42,26.02
2018,5,9,6,30,163.0,57.0,4.2,13.5,100.0,43.71,33.6
2018,5,9,6,45,93.5,92.0,4.3,13.65,118.0,75.79,56.05
2018,5,9,7,0,24.0,127.0,4.4,13.8,136.0,97.81,76.85
2018,5,9,7,15,28.0,147.0,4.55,14.0,159.0,116.34,92.06
2018,5,9,7,30,32.0,167.0,4.7,14.2,182.0,135.56,107.81
2018,5,9,7,45,23.5,175.0,4.8,14.4,186.5,140.47,111.93
2018,5,9,8,0,15.0,183.0,4.9,14.6,191.0,145.58,116.06
2018,5,9,8,15,11.5,189.5,5.0,14.7,196.0,150.59,119.92
2018,5,9,8,30,8.0,196.0,5.1,14.8,201.0,155.13,123.33
2018,5,9,8,45,29.5,240.5,5.2,14.95,261.0,207.39,165.6
2018,5,9,9,0,51.0,285.0,5.3,15.1,321.0,258.3,206.33
2018,5,9,9,15,73.5,320.5,5.35,15.25,375.5,304.87,243.24
2018,5,9,9,30,96.0,356.0,5.4,15.4,430.0,353.58,281.5
2018,5,9,9,45,85.5,367.0,5.45,15.5,435.0,360.77,286.51
2018,5,9,10,0,75.0,378.0,5.5,15.6,440.0,366.9,290.7
2018,5,9,10,15,110.0,399.5,5.55,15.75,494.0,427.35,337.94
2018,5,9,10,30,145.0,421.0,5.6,15.9,548.0,477.95,377.06
2018,5,9,10,45,128.5,424.5,5.6,16.0,539.0,473.01,372.37
2018,5,9,11,0,112.0,428.0,5.6,16.1,530.0,466.64,366.74
2018,5,9,11,15,91.0,426.0,5.55,16.15,509.5,436.02,342.54
2018,5,9,11,30,70.0,424.0,5.5,16.2,489.0,418.2,328.08
2018,5,9,11,45,307.0,370.0,5.45,16.25,658.5,602.5,474.51
2018,5,9,12,0,544.0,316.0,5.4,16.3,828.0,774.17,605.78
2018,5,9,12,15,540.0,317.0,5.35,16.35,824.0,771.31,602.45
2018,5,9,12,30,536.0,318.0,5.3,16.4,820.0,765.87,598.09
2018,5,9,12,45,579.0,292.5,5.3,16.45,829.5,775.36,606.12
2018,5,9,13,0,622.0,267.0,5.3,16.5,839.0,781.92,611.89
2018,5,9,13,15,775.5,188.5,5.4,16.5,888.0,819.85,643.76
2018,5,9,13,30,929.0,110.0,5.5,16.5,937.0,846.44,664.8
2018,5,9,13,45,923.5,108.5,5.6,16.5,912.0,818.76,645.57
2018,5,9,14,0,918.0,107.0,5.7,16.5,887.0,787.93,624.17
2018,5,9,14,15,910.0,106.0,5.8,16.4,855.0,752.75,598.25
2018,5,9,14,30,902.0,105.0,5.9,16.3,823.0,714.91,569.69
2018,5,9,14,45,891.5,103.0,6.05,16.2,785.0,672.12,536.85
2018,5,9,15,0,881.0,101.0,6.2,16.1,747.0,627.28,501.57
2018,5,9,15,15,867.5,99.0,6.2,16.1,704.0,578.96,462.12
2018,5,9,15,30,854.0,97.0,6.2,16.1,661.0,529.33,420.68
2018,5,9,15,45,835.0,95.5,6.4,15.75,613.5,477.57,377.26
2018,5,9,16,0,816.0,94.0,6.6,15.4,566.0,423.86,331.0
2018,5,9,16,15,776.0,92.5,6.65,15.2,509.5,362.83,277.78
2018,5,9,16,30,736.0,91.0,6.7,15.0,453.0,304.51,226.17
2018,5,9,16,45,714.5,86.0,6.7,14.75,405.0,248.0,175.52
2018,5,9,17,0,693.0,81.0,6.7,14.5,357.0,195.31,129.16
2018,5,9,17,15,649.5,76.0,6.6,14.25,305.5,141.53,86.36
2018,5,9,17,30,606.0,71.0,6.5,14.0,254.0,92.26,54.51
2018,5,9,17,45,539.0,64.5,6.4,13.75,204.0,51.95,40.85
2018,5,9,18,0,472.0,58.0,6.3,13.5,154.0,47.01,36.21
2018,5,9,18,15,371.5,48.0,6.1,13.3,110.5,39.07,28.66
2018,5,9,18,30,271.0,38.0,5.9,13.1,67.0,28.91,18.58
2018,5,9,18,45,156.0,23.5,5.75,12.9,38.5,17.83,0.0
2018,5,9,19,0,41.0,9.0,5.6,12.7,10.0,7.08,0.0
2018,5,9,19,15,20.5,4.5,5.5,12.65,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.4,12.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.5,12.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,5.3,11.9,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,5.2,11.9,2.0,0.0,0.0
2018,5,10,5,15,38.5,13.5,5.3,12.05,16.0,10.62,0.0
2018,5,10,5,30,73.0,25.0,5.4,12.2,30.0,18.75,5.23
2018,5,10,5,45,100.0,37.0,5.5,12.4,50.0,27.64,18.07
2018,5,10,6,0,127.0,49.0,5.6,12.6,70.0,36.42,26.58
2018,5,10,6,15,133.0,53.0,5.6,12.75,82.0,39.51,29.74
2018,5,10,6,30,139.0,57.0,5.6,12.9,94.0,43.09,33.12
2018,5,10,6,45,75.0,84.0,5.6,13.05,104.5,68.78,50.88
2018,5,10,7,0,11.0,111.0,5.6,13.2,115.0,84.78,66.56
2018,5,10,7,15,6.0,120.5,5.65,13.4,122.5,92.29,72.93
2018,5,10,7,30,1.0,130.0,5.7,13.6,130.0,99.12,78.61
2018,5,10,7,45,26.5,168.0,5.75,13.8,182.0,138.05,110.18
2018,5,10,8,0,52.0,206.0,5.8,14.0,234.0,179.23,143.57
2018,5,10,8,15,135.5,239.0,5.9,14.2,322.0,249.44,200.01
2018,5,10,8,30,219.0,272.0,6.0,14.4,410.0,324.1,260.09
2018,5,10,8,45,425.5,233.0,6.15,14.6,525.5,427.65,343.38
2018,5,10,9,0,632.0,194.0,6.3,14.8,641.0,539.37,433.04
2018,5,10,9,15,637.5,205.5,6.35,14.95,678.0,582.46,467.41
2018,5,10,9,30,643.0,217.0,6.4,15.1,715.0,624.0,500.09
2018,5,10,9,45,609.5,247.0,6.5,15.2,735.5,652.16,521.51
2018,5,10,10,0,576.0,277.0,6.6,15.3,756.0,673.57,537.41
2018,5,10,10,15,564.5,294.5,6.6,15.4,776.5,699.98,556.91
2018,5,10,10,30,553.0,312.0,6.6,15.5,797.0,723.54,573.99
2018,5,10,10,45,554.5,320.0,6.6,15.6,816.0,746.61,590.86
2018,5,10,11,0,556.0,328.0,6.6,15.7,835.0,767.35,605.86
2018,5,10,11,15,659.0,278.0,6.5,15.75,887.0,821.73,648.03
2018,5,10,11,30,762.0,228.0,6.4,15.8,939.0,874.63,688.51
2018,5,10,11,45,748.0,238.5,6.3,15.85,940.0,878.21,689.87
2018,5,10,12,0,734.0,249.0,6.2,15.9,941.0,878.26,688.87
2018,5,10,12,15,707.5,264.5,6.25,15.9,930.0,868.43,681.25
2018,5,10,12,30,681.0,280.0,6.3,15.9,919.0,855.25,671.21
2018,5,10,12,45,717.5,253.5,6.35,15.9,920.5,857.31,674.07
2018,5,10,13,0,754.0,227.0,6.4,15.9,922.0,854.81,673.51
2018,5,10,13,15,736.5,230.5,6.55,15.8,898.5,830.15,655.94
2018,5,10,13,30,719.0,234.0,6.7,15.7,875.0,802.97,636.35
2018,5,10,13,45,764.0,202.0,6.85,15.6,866.5,790.81,629.19
2018,5,10,14,0,809.0,170.0,7.0,15.5,858.0,768.28,614.0
2018,5,10,14,15,836.5,149.0,7.05,15.4,837.5,743.33,595.73
2018,5,10,14,30,864.0,128.0,7.1,15.3,817.0,706.55,568.11
2018,5,10,14,45,846.5,127.5,7.15,15.2,776.5,667.77,537.32
2018,5,10,15,0,829.0,127.0,7.2,15.1,736.0,620.96,499.79
2018,5,10,15,15,744.0,145.5,7.2,15.1,668.0,552.71,444.15
2018,5,10,15,30,659.0,164.0,7.2,15.1,600.0,488.35,391.06
2018,5,10,15,45,644.5,155.0,7.35,14.85,556.0,438.89,349.62
2018,5,10,16,0,630.0,146.0,7.5,14.6,512.0,389.33,307.05
2018,5,10,16,15,555.5,150.0,7.5,14.4,451.5,329.31,256.11
2018,5,10,16,30,481.0,154.0,7.5,14.2,391.0,271.65,207.35
2018,5,10,16,45,432.0,144.5,7.5,14.0,339.5,221.26,164.42
2018,5,10,17,0,383.0,135.0,7.5,13.8,288.0,175.85,126.72
2018,5,10,17,15,351.0,118.5,7.5,13.55,243.5,132.75,92.32
2018,5,10,17,30,319.0,102.0,7.5,13.3,199.0,93.34,64.71
2018,5,10,17,45,274.5,86.5,7.5,13.05,158.5,63.1,50.94
2018,5,10,18,0,230.0,71.0,7.5,12.8,118.0,52.11,40.87
2018,5,10,18,15,175.5,54.5,7.4,12.6,84.5,40.25,29.81
2018,5,10,18,30,121.0,38.0,7.3,12.4,51.0,28.28,18.24
2018,5,10,18,45,71.5,23.5,7.2,12.25,30.0,17.59,0.19
2018,5,10,19,0,22.0,9.0,7.1,12.1,9.0,7.08,0.0
2018,5,10,19,15,11.0,4.5,7.05,12.05,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,11,4,45,4.5,1.0,3.2,10.9,1.0,0.0,0.0
2018,5,11,5,0,9.0,2.0,3.2,10.9,2.0,0.0,0.0
2018,5,11,5,15,67.0,14.5,3.35,11.2,19.0,11.41,0.0
2018,5,11,5,30,125.0,27.0,3.5,11.5,36.0,20.33,7.2
2018,5,11,5,45,210.5,40.0,3.7,11.75,69.5,30.09,20.34
2018,5,11,6,0,296.0,53.0,3.9,12.0,103.0,39.86,29.75
2018,5,11,6,15,359.0,65.0,4.0,12.3,146.5,48.71,38.05
2018,5,11,6,30,422.0,77.0,4.1,12.6,190.0,58.62,47.09
2018,5,11,6,45,449.0,90.0,4.15,12.85,233.5,99.51,64.14
2018,5,11,7,0,476.0,103.0,4.2,13.1,277.0,143.47,95.47
2018,5,11,7,15,511.5,113.0,4.2,13.4,325.5,189.68,132.8
2018,5,11,7,30,547.0,123.0,4.2,13.7,374.0,243.23,178.34
2018,5,11,7,45,558.0,136.5,4.15,13.95,418.0,291.8,221.18
2018,5,11,8,0,569.0,150.0,4.1,14.2,462.0,340.7,263.8
2018,5,11,8,15,596.0,157.5,4.05,14.55,510.5,391.49,306.75
2018,5,11,8,30,623.0,165.0,4.0,14.9,559.0,443.72,349.93
2018,5,11,8,45,648.0,171.0,3.95,15.25,606.5,494.8,391.2
2018,5,11,9,0,673.0,177.0,3.9,15.6,654.0,546.44,431.86
2018,5,11,9,15,673.5,191.5,3.95,15.9,691.5,590.69,466.06
2018,5,11,9,30,674.0,206.0,4.0,16.2,729.0,632.88,497.89
2018,5,11,9,45,710.0,201.0,4.05,16.55,773.0,680.59,533.59
2018,5,11,10,0,746.0,196.0,4.1,16.9,817.0,728.08,568.48
2018,5,11,10,15,826.5,161.5,4.15,17.15,870.5,777.38,605.49
2018,5,11,10,30,907.0,127.0,4.2,17.4,924.0,822.32,638.43
2018,5,11,10,45,923.0,122.5,4.25,17.65,949.5,851.94,658.21
2018,5,11,11,0,939.0,118.0,4.3,17.9,975.0,878.67,675.98
2018,5,11,11,15,943.5,117.5,4.3,18.0,989.0,896.22,687.44
2018,5,11,11,30,948.0,117.0,4.3,18.1,1003.0,910.22,696.53
2018,5,11,11,45,951.5,115.5,4.3,18.25,1009.0,918.88,701.86
2018,5,11,12,0,955.0,114.0,4.3,18.4,1015.0,923.85,704.76
2018,5,11,12,15,955.5,113.5,4.3,18.5,1013.5,923.39,704.15
2018,5,11,12,30,956.0,113.0,4.3,18.6,1012.0,919.19,701.09
2018,5,11,12,45,955.0,112.5,4.35,18.65,1002.5,909.98,695.03
2018,5,11,13,0,954.0,112.0,4.4,18.7,993.0,897.05,686.67
2018,5,11,13,15,950.5,111.5,4.45,18.75,975.0,878.42,674.38
2018,5,11,13,30,947.0,111.0,4.5,18.8,957.0,856.25,659.64
2018,5,11,13,45,942.0,109.5,4.6,18.8,932.0,828.63,641.43
2018,5,11,14,0,937.0,108.0,4.7,18.8,907.0,797.76,620.67
2018,5,11,14,15,929.0,107.0,4.85,18.8,874.5,762.12,595.14
2018,5,11,14,30,921.0,106.0,5.0,18.8,842.0,723.75,566.97
2018,5,11,14,45,909.5,104.5,5.1,18.75,803.0,680.19,534.12
2018,5,11,15,0,898.0,103.0,5.2,18.7,764.0,634.61,498.88
2018,5,11,15,15,885.0,100.0,5.2,18.7,720.0,585.12,459.35
2018,5,11,15,30,872.0,97.0,5.2,18.7,676.0,534.25,417.74
2018,5,11,15,45,854.5,94.5,5.45,18.45,628.0,481.46,374.3
2018,5,11,16,0,837.0,92.0,5.7,18.2,580.0,426.7,327.88
2018,5,11,16,15,814.5,89.0,5.65,17.9,529.0,369.68,278.24
2018,5,11,16,30,792.0,86.0,5.6,17.6,478.0,313.45,228.41
2018,5,11,16,45,762.5,82.0,5.6,17.35,425.5,255.79,177.58
2018,5,11,17,0,733.0,78.0,5.6,17.1,373.0,200.34,129.92
2018,5,11,17,15,690.5,73.0,5.4,16.65,320.0,141.48,83.85
2018,5,11,17,30,648.0,68.0,5.2,16.2,267.0,90.13,51.75
2018,5,11,17,45,585.0,61.5,5.05,15.8,215.5,50.09,38.89
2018,5,11,18,0,522.0,55.0,4.9,15.4,164.0,44.99,34.2
2018,5,11,18,15,426.0,46.0,4.7,15.1,119.0,37.69,27.32
2018,5,11,18,30,330.0,37.0,4.5,14.8,74.0,30.49,20.03
2018,5,11,18,45,202.0,24.5,4.35,14.45,43.5,20.21,2.81
2018,5,11,19,0,74.0,12.0,4.2,14.1,13.0,9.44,0.0
2018,5,11,19,15,37.0,6.0,4.0,14.15,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,4,45,7.0,1.0,2.15,14.35,1.0,0.0,0.0
2018,5,12,5,0,14.0,2.0,2.1,14.4,2.0,0.0,0.0
2018,5,12,5,15,131.5,14.5,2.1,14.8,24.0,11.41,0.0
2018,5,12,5,30,249.0,27.0,2.1,15.2,46.0,22.29,9.12
2018,5,12,5,45,328.0,37.5,2.05,15.65,82.0,30.68,20.57
2018,5,12,6,0,407.0,48.0,2.0,16.1,118.0,38.99,28.53
2018,5,12,6,15,493.5,56.0,2.05,16.35,169.5,45.36,34.5
2018,5,12,6,30,580.0,64.0,2.1,16.6,221.0,52.37,40.85
2018,5,12,6,45,648.0,66.5,2.15,16.9,276.5,97.88,55.19
2018,5,12,7,0,716.0,69.0,2.2,17.2,332.0,154.19,92.21
2018,5,12,7,15,748.5,73.5,2.15,17.5,385.0,208.88,135.84
2018,5,12,7,30,781.0,78.0,2.1,17.8,438.0,266.37,184.71
2018,5,12,7,45,805.0,81.0,2.05,18.1,489.5,322.42,233.46
2018,5,12,8,0,829.0,84.0,2.0,18.4,541.0,379.65,282.55
2018,5,12,8,15,847.0,87.0,1.85,18.7,590.0,435.28,329.04
2018,5,12,8,30,865.0,90.0,1.7,19.0,639.0,490.04,373.22
2018,5,12,8,45,879.0,93.0,1.6,19.25,684.5,542.33,414.16
2018,5,12,9,0,893.0,96.0,1.5,19.5,730.0,593.53,452.74
2018,5,12,9,15,900.5,99.0,1.5,19.65,769.0,639.47,487.0
2018,5,12,9,30,908.0,102.0,1.5,19.8,808.0,683.24,518.76
2018,5,12,9,45,911.5,107.0,1.5,19.9,841.5,723.68,547.39
2018,5,12,10,0,915.0,112.0,1.5,20.0,875.0,761.25,573.36
2018,5,12,10,15,920.0,113.5,1.65,19.9,902.0,793.88,597.48
2018,5,12,10,30,925.0,115.0,1.8,19.8,929.0,823.44,618.35
2018,5,12,10,45,929.0,116.0,2.0,19.75,949.5,848.57,636.47
2018,5,12,11,0,933.0,117.0,2.2,19.7,970.0,870.33,652.36
2018,5,12,11,15,935.5,117.0,2.35,19.6,982.5,886.53,664.24
2018,5,12,11,30,938.0,117.0,2.5,19.5,995.0,899.15,673.83
2018,5,12,11,45,937.5,117.5,2.7,19.35,999.5,906.05,680.19
2018,5,12,12,0,937.0,118.0,2.9,19.2,1004.0,909.27,684.14
2018,5,12,12,15,931.5,121.0,3.0,19.1,1000.0,906.73,683.37
2018,5,12,12,30,926.0,124.0,3.1,19.0,996.0,900.56,680.26
2018,5,12,12,45,916.5,128.0,3.25,18.9,983.5,888.33,673.39
2018,5,12,13,0,907.0,132.0,3.4,18.8,971.0,872.7,664.19
2018,5,12,13,15,902.0,131.5,3.5,18.65,952.5,853.69,652.46
2018,5,12,13,30,897.0,131.0,3.6,18.5,934.0,831.38,638.38
2018,5,12,13,45,890.0,130.0,3.65,18.35,908.5,803.93,620.36
2018,5,12,14,0,883.0,129.0,3.7,18.2,883.0,773.52,599.14
2018,5,12,14,15,874.0,128.0,3.65,18.05,851.5,738.89,573.93
2018,5,12,14,30,865.0,127.0,3.6,17.9,820.0,701.76,546.46
2018,5,12,14,45,854.0,124.5,3.55,17.75,782.0,665.24,518.76
2018,5,12,15,0,843.0,122.0,3.5,17.6,744.0,620.41,484.39
2018,5,12,15,15,828.5,119.0,3.5,17.6,701.0,571.56,446.05
2018,5,12,15,30,814.0,116.0,3.5,17.6,658.0,521.62,405.89
2018,5,12,15,45,795.0,113.0,3.25,17.25,611.0,468.84,362.5
2018,5,12,16,0,776.0,110.0,3.0,16.9,564.0,415.98,317.97
2018,5,12,16,15,750.5,106.0,2.9,16.7,513.5,358.1,268.68
2018,5,12,16,30,725.0,102.0,2.8,16.5,463.0,303.12,220.9
2018,5,12,16,45,692.0,97.0,2.7,16.3,411.0,247.1,172.44
2018,5,12,17,0,659.0,92.0,2.6,16.1,359.0,193.79,127.44
2018,5,12,17,15,613.0,86.0,2.5,15.8,307.0,141.18,87.0
2018,5,12,17,30,567.0,80.0,2.4,15.5,255.0,93.46,57.36
2018,5,12,17,45,501.5,72.0,2.3,15.2,205.5,57.21,45.3
2018,5,12,18,0,436.0,64.0,2.2,14.9,156.0,51.36,39.93
2018,5,12,18,15,342.0,53.0,2.1,14.55,113.0,40.16,29.61
2018,5,12,18,30,248.0,42.0,2.0,14.2,70.0,31.68,21.23
2018,5,12,18,45,146.0,26.5,1.95,13.9,41.0,20.01,4.22
2018,5,12,19,0,44.0,11.0,1.9,13.6,12.0,8.65,0.0
2018,5,12,19,15,22.0,5.5,1.9,13.45,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
