Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.7,12.85,3.5,2.75,0.0
2018,5,13,5,30,0.0,7.0,2.8,12.9,7.0,5.3,0.0
2018,5,13,5,45,0.0,13.0,2.95,12.95,13.0,9.86,2.89
2018,5,13,6,0,0.0,19.0,3.1,13.0,19.0,14.44,7.18
2018,5,13,6,15,0.0,30.5,3.1,13.1,30.5,23.24,15.22
2018,5,13,6,30,0.0,42.0,3.1,13.2,42.0,32.08,23.25
2018,5,13,6,45,0.0,69.5,3.1,13.25,69.5,53.06,40.05
2018,5,13,7,0,0.0,97.0,3.1,13.3,97.0,73.36,57.28
2018,5,13,7,15,11.0,126.5,3.05,13.5,131.5,97.5,76.99
2018,5,13,7,30,22.0,156.0,3.0,13.7,166.0,123.31,97.92
2018,5,13,7,45,20.0,167.5,2.95,13.85,177.5,133.44,106.15
2018,5,13,8,0,18.0,179.0,2.9,14.0,189.0,143.28,114.04
2018,5,13,8,15,20.5,200.5,2.85,14.25,213.0,162.34,129.27
2018,5,13,8,30,23.0,222.0,2.8,14.5,237.0,181.77,144.64
2018,5,13,8,45,22.5,237.0,2.8,14.7,252.5,194.97,154.88
2018,5,13,9,0,22.0,252.0,2.8,14.9,268.0,208.12,164.99
2018,5,13,9,15,29.0,279.5,2.8,15.1,301.5,242.65,192.11
2018,5,13,9,30,36.0,307.0,2.8,15.3,335.0,272.16,214.9
2018,5,13,9,45,85.0,352.0,2.85,15.5,422.0,345.4,272.25
2018,5,13,10,0,134.0,397.0,2.9,15.7,509.0,433.21,339.41
2018,5,13,10,15,130.5,410.0,2.95,15.8,522.0,447.92,349.72
2018,5,13,10,30,127.0,423.0,3.0,15.9,535.0,461.87,359.73
2018,5,13,10,45,152.5,431.0,3.05,16.05,568.5,493.67,383.71
2018,5,13,11,0,178.0,439.0,3.1,16.2,602.0,525.77,407.68
2018,5,13,11,15,244.0,409.0,3.1,16.25,636.0,571.03,442.42
2018,5,13,11,30,310.0,379.0,3.1,16.3,670.0,603.95,467.97
2018,5,13,11,45,178.5,392.5,3.15,16.4,560.0,494.98,384.37
2018,5,13,12,0,47.0,406.0,3.2,16.5,450.0,381.77,296.0
2018,5,13,12,15,92.5,394.0,3.25,16.45,481.0,409.76,319.25
2018,5,13,12,30,138.0,382.0,3.3,16.4,512.0,451.35,351.97
2018,5,13,12,45,206.5,372.5,3.3,16.4,565.0,511.01,398.22
2018,5,13,13,0,275.0,363.0,3.3,16.4,618.0,555.23,432.45
2018,5,13,13,15,301.0,363.5,3.3,16.35,637.5,570.67,444.27
2018,5,13,13,30,327.0,364.0,3.3,16.3,657.0,583.69,454.4
2018,5,13,13,45,451.0,309.5,3.3,16.25,702.0,633.82,493.88
2018,5,13,14,0,575.0,255.0,3.3,16.2,747.0,666.67,519.97
2018,5,13,14,15,705.0,195.5,3.3,16.15,776.5,688.08,537.4
2018,5,13,14,30,835.0,136.0,3.3,16.1,806.0,693.89,542.93
2018,5,13,14,45,825.0,132.5,3.3,16.0,769.0,651.87,511.05
2018,5,13,15,0,815.0,129.0,3.3,15.9,732.0,607.96,477.31
2018,5,13,15,15,800.0,126.5,3.3,15.9,690.0,560.53,439.85
2018,5,13,15,30,785.0,124.0,3.3,15.9,648.0,512.12,400.67
2018,5,13,15,45,767.5,119.5,3.3,15.6,601.5,460.18,358.15
2018,5,13,16,0,750.0,115.0,3.3,15.3,555.0,406.46,313.04
2018,5,13,16,15,727.5,110.0,3.3,15.15,506.0,351.86,266.01
2018,5,13,16,30,705.0,105.0,3.3,15.0,457.0,298.24,218.99
2018,5,13,16,45,669.0,100.0,3.25,14.8,405.0,242.72,170.83
2018,5,13,17,0,633.0,95.0,3.2,14.6,353.0,190.3,126.51
2018,5,13,17,15,589.5,88.0,3.15,14.35,302.0,138.83,86.71
2018,5,13,17,30,546.0,81.0,3.1,14.1,251.0,92.01,57.43
2018,5,13,17,45,489.0,72.5,3.05,13.9,203.5,57.4,45.72
2018,5,13,18,0,432.0,64.0,3.0,13.7,156.0,51.26,40.06
2018,5,13,18,15,341.0,53.0,2.95,13.5,113.5,40.17,29.77
2018,5,13,18,30,250.0,42.0,2.9,13.3,71.0,31.7,21.42
2018,5,13,18,45,149.0,27.0,2.85,13.1,42.0,20.39,5.66
2018,5,13,19,0,48.0,12.0,2.8,12.9,13.0,9.44,0.0
2018,5,13,19,15,24.0,6.0,2.8,12.8,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.1,11.45,2.0,1.57,0.0
2018,5,14,5,30,0.0,4.0,2.0,11.5,4.0,3.02,0.0
2018,5,14,5,45,0.0,6.5,1.9,11.6,6.5,4.92,0.0
2018,5,14,6,0,0.0,9.0,1.8,11.7,9.0,6.82,0.45
2018,5,14,6,15,0.0,13.5,1.75,11.9,13.5,10.25,3.61
2018,5,14,6,30,0.0,18.0,1.7,12.1,18.0,13.68,6.76
2018,5,14,6,45,0.0,37.0,1.65,12.25,37.0,28.24,18.85
2018,5,14,7,0,0.0,56.0,1.6,12.4,56.0,42.87,31.41
2018,5,14,7,15,0.0,64.0,1.65,12.6,64.0,49.06,36.57
2018,5,14,7,30,0.0,72.0,1.7,12.8,72.0,55.27,41.69
2018,5,14,7,45,0.0,80.5,1.75,13.0,80.5,61.88,47.09
2018,5,14,8,0,0.0,89.0,1.8,13.2,89.0,68.51,52.45
2018,5,14,8,15,0.0,108.5,1.9,13.45,108.5,83.54,64.77
2018,5,14,8,30,0.0,128.0,2.0,13.7,128.0,98.68,77.04
2018,5,14,8,45,0.5,141.5,2.1,13.9,142.0,109.54,85.69
2018,5,14,9,0,1.0,155.0,2.2,14.1,156.0,120.53,94.4
2018,5,14,9,15,4.0,177.5,2.35,14.3,180.5,140.17,110.14
2018,5,14,9,30,7.0,200.0,2.5,14.5,205.0,160.2,126.07
2018,5,14,9,45,12.0,240.5,2.65,14.7,250.0,196.24,154.73
2018,5,14,10,0,17.0,281.0,2.8,14.9,295.0,232.96,183.58
2018,5,14,10,15,29.5,321.0,2.9,15.05,346.5,285.74,224.88
2018,5,14,10,30,42.0,361.0,3.0,15.2,398.0,330.97,259.77
2018,5,14,10,45,64.0,398.0,3.1,15.3,456.0,381.98,299.03
2018,5,14,11,0,86.0,435.0,3.2,15.4,514.0,433.96,338.56
2018,5,14,11,15,147.0,447.5,3.25,15.5,584.5,510.66,397.13
2018,5,14,11,30,208.0,460.0,3.3,15.6,655.0,575.08,445.65
2018,5,14,11,45,325.5,419.5,3.35,15.7,727.0,653.95,505.81
2018,5,14,12,0,443.0,379.0,3.4,15.8,799.0,731.56,563.9
2018,5,14,12,15,472.5,361.5,3.45,15.8,808.5,741.63,571.6
2018,5,14,12,30,502.0,344.0,3.5,15.8,818.0,749.03,577.86
2018,5,14,12,45,534.0,323.5,3.55,15.8,823.0,753.02,581.78
2018,5,14,13,0,566.0,303.0,3.6,15.8,828.0,753.72,583.36
2018,5,14,13,15,688.0,235.5,3.65,15.75,861.5,785.72,609.46
2018,5,14,13,30,810.0,168.0,3.7,15.7,895.0,801.07,623.38
2018,5,14,13,45,837.5,149.0,3.8,15.65,883.0,785.33,612.97
2018,5,14,14,0,865.0,130.0,3.9,15.6,871.0,756.51,593.21
2018,5,14,14,15,857.5,127.5,3.95,15.45,840.0,722.38,568.34
2018,5,14,14,30,850.0,125.0,4.0,15.3,809.0,685.71,541.08
2018,5,14,14,45,840.0,122.5,4.05,15.2,772.0,650.29,513.87
2018,5,14,15,0,830.0,120.0,4.1,15.1,735.0,606.79,480.02
2018,5,14,15,15,815.5,117.5,4.1,15.1,693.0,559.15,441.87
2018,5,14,15,30,801.0,115.0,4.1,15.1,651.0,510.45,401.93
2018,5,14,15,45,784.5,111.5,4.15,14.8,605.5,459.21,359.47
2018,5,14,16,0,768.0,108.0,4.2,14.5,560.0,407.68,315.55
2018,5,14,16,15,746.0,103.5,4.2,14.3,511.0,353.38,268.23
2018,5,14,16,30,724.0,99.0,4.2,14.1,462.0,297.32,218.75
2018,5,14,16,45,693.5,94.5,4.2,13.95,411.5,242.64,170.58
2018,5,14,17,0,663.0,90.0,4.2,13.8,361.0,190.38,125.79
2018,5,14,17,15,621.0,84.0,4.2,13.55,310.0,138.3,85.37
2018,5,14,17,30,579.0,78.0,4.2,13.3,259.0,90.61,55.86
2018,5,14,17,45,503.0,71.0,4.15,13.05,207.5,56.35,44.95
2018,5,14,18,0,427.0,64.0,4.1,12.8,156.0,51.16,40.12
2018,5,14,18,15,241.0,52.5,4.05,12.65,102.0,39.11,28.97
2018,5,14,18,30,55.0,41.0,4.0,12.5,48.0,30.35,20.42
2018,5,14,18,45,31.0,25.0,3.95,12.3,28.5,18.77,5.72
2018,5,14,19,0,7.0,9.0,3.9,12.1,9.0,7.08,0.0
2018,5,14,19,15,3.5,4.5,3.85,12.05,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.35,11.65,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.3,11.7,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.3,11.9,3.0,2.36,0.0
2018,5,15,5,30,0.0,4.0,2.3,12.1,4.0,3.02,0.0
2018,5,15,5,45,0.0,6.5,2.3,12.3,6.5,4.92,0.0
2018,5,15,6,0,0.0,9.0,2.3,12.5,9.0,6.82,0.43
2018,5,15,6,15,0.0,14.0,2.2,12.65,14.0,10.63,3.93
2018,5,15,6,30,0.0,19.0,2.1,12.8,19.0,14.44,7.41
2018,5,15,6,45,0.0,46.0,2.05,12.95,46.0,35.16,24.75
2018,5,15,7,0,0.0,73.0,2.0,13.1,73.0,55.98,42.52
2018,5,15,7,15,0.0,97.5,1.95,13.25,97.5,74.32,57.93
2018,5,15,7,30,0.0,122.0,1.9,13.4,122.0,92.87,73.29
2018,5,15,7,45,1.0,140.5,1.9,13.55,141.0,107.49,85.13
2018,5,15,8,0,2.0,159.0,1.9,13.7,160.0,122.36,97.07
2018,5,15,8,15,4.0,173.5,1.95,13.9,176.0,134.83,106.92
2018,5,15,8,30,6.0,188.0,2.0,14.1,192.0,147.58,116.93
2018,5,15,8,45,14.5,222.0,2.05,14.3,232.0,178.99,142.0
2018,5,15,9,0,23.0,256.0,2.1,14.5,272.0,211.5,167.65
2018,5,15,9,15,50.0,304.5,2.2,14.65,342.5,274.86,217.63
2018,5,15,9,30,77.0,353.0,2.3,14.8,413.0,335.34,264.5
2018,5,15,9,45,89.5,374.0,2.4,15.0,447.0,365.66,287.43
2018,5,15,10,0,102.0,395.0,2.5,15.2,481.0,396.69,310.85
2018,5,15,10,15,209.5,397.0,2.65,15.3,580.0,493.32,385.69
2018,5,15,10,30,317.0,399.0,2.8,15.4,679.0,595.76,462.97
2018,5,15,10,45,552.0,294.0,2.9,15.55,795.5,712.41,552.18
2018,5,15,11,0,787.0,189.0,3.0,15.7,912.0,818.42,632.0
2018,5,15,11,15,823.5,169.5,3.1,15.8,935.5,844.27,650.32
2018,5,15,11,30,860.0,150.0,3.2,15.9,959.0,853.71,656.81
2018,5,15,11,45,837.5,164.0,3.3,16.0,955.5,867.21,666.35
2018,5,15,12,0,815.0,178.0,3.4,16.1,952.0,863.41,663.83
2018,5,15,12,15,849.5,158.0,3.55,16.1,963.0,874.61,672.59
2018,5,15,12,30,884.0,138.0,3.7,16.1,974.0,869.21,669.65
2018,5,15,12,45,891.5,131.5,3.8,16.15,967.0,862.84,665.82
2018,5,15,13,0,899.0,125.0,3.9,16.2,960.0,852.78,659.45
2018,5,15,13,15,896.0,124.0,4.0,16.15,943.0,835.2,648.04
2018,5,15,13,30,893.0,123.0,4.1,16.1,926.0,814.28,634.28
2018,5,15,13,45,889.0,120.5,4.2,16.05,902.0,788.09,616.67
2018,5,15,14,0,885.0,118.0,4.3,16.0,878.0,758.79,595.83
2018,5,15,14,15,879.0,116.0,4.35,15.9,847.5,725.56,571.49
2018,5,15,14,30,873.0,114.0,4.4,15.8,817.0,689.65,544.64
2018,5,15,14,45,865.0,110.5,4.45,15.7,780.5,648.69,513.38
2018,5,15,15,0,857.0,107.0,4.5,15.6,744.0,605.57,479.68
2018,5,15,15,15,843.5,105.0,4.5,15.6,702.0,558.8,441.91
2018,5,15,15,30,830.0,103.0,4.5,15.6,660.0,512.45,403.46
2018,5,15,15,45,815.5,99.5,4.5,15.3,614.5,460.89,360.37
2018,5,15,16,0,801.0,96.0,4.5,15.0,569.0,408.79,315.61
2018,5,15,16,15,783.0,91.5,4.45,14.85,520.5,354.34,267.69
2018,5,15,16,30,765.0,87.0,4.4,14.7,472.0,300.27,219.33
2018,5,15,16,45,737.5,82.5,4.35,14.5,421.0,244.66,170.09
2018,5,15,17,0,710.0,78.0,4.3,14.3,370.0,191.07,124.02
2018,5,15,17,15,658.0,74.5,4.3,14.15,316.0,134.09,80.15
2018,5,15,17,30,606.0,71.0,4.3,14.0,262.0,85.8,51.23
2018,5,15,17,45,488.0,67.5,4.25,13.8,203.5,53.45,42.23
2018,5,15,18,0,370.0,64.0,4.2,13.6,145.0,48.13,37.32
2018,5,15,18,15,289.0,52.0,4.1,13.45,105.0,39.11,28.9
2018,5,15,18,30,208.0,40.0,4.0,13.3,65.0,30.08,20.19
2018,5,15,18,45,131.5,25.5,3.85,13.15,39.0,19.26,6.76
2018,5,15,19,0,55.0,11.0,3.7,13.0,13.0,8.65,0.0
2018,5,15,19,15,27.5,5.5,3.6,12.9,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.6,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.7,5.0,3.93,0.0
2018,5,16,5,15,139.0,18.0,3.0,12.0,28.5,14.16,0.0
2018,5,16,5,30,251.0,31.0,3.1,12.3,52.0,25.56,13.88
2018,5,16,5,45,357.5,40.5,3.15,12.65,93.0,33.17,23.23
2018,5,16,6,0,464.0,50.0,3.2,13.0,134.0,40.89,30.68
2018,5,16,6,15,505.0,60.0,3.15,13.15,178.0,48.46,37.77
2018,5,16,6,30,546.0,70.0,3.1,13.3,222.0,55.81,44.49
2018,5,16,6,45,621.5,72.0,3.1,13.5,279.0,95.92,56.43
2018,5,16,7,0,697.0,74.0,3.1,13.7,336.0,147.39,88.93
2018,5,16,7,15,730.0,78.5,3.1,13.85,388.5,204.2,134.52
2018,5,16,7,30,763.0,83.0,3.1,14.0,441.0,260.3,182.86
2018,5,16,7,45,787.5,86.5,3.05,14.2,492.0,315.55,231.84
2018,5,16,8,0,812.0,90.0,3.0,14.4,543.0,372.05,281.51
2018,5,16,8,15,830.5,92.5,3.0,14.55,591.5,426.18,328.6
2018,5,16,8,30,849.0,95.0,3.0,14.7,640.0,479.6,373.92
2018,5,16,8,45,863.0,97.5,3.0,14.9,684.5,530.35,415.88
2018,5,16,9,0,877.0,100.0,3.0,15.1,729.0,580.04,455.79
2018,5,16,9,15,881.0,105.5,3.05,15.25,766.5,625.05,491.28
2018,5,16,9,30,885.0,111.0,3.1,15.4,804.0,667.67,524.08
2018,5,16,9,45,885.5,117.5,3.15,15.55,836.0,706.21,553.08
2018,5,16,10,0,886.0,124.0,3.2,15.7,868.0,741.73,579.29
2018,5,16,10,15,893.5,125.0,3.3,15.8,896.0,774.68,603.68
2018,5,16,10,30,901.0,126.0,3.4,15.9,924.0,804.79,625.58
2018,5,16,10,45,907.0,126.5,3.45,16.0,945.5,830.32,642.94
2018,5,16,11,0,913.0,127.0,3.5,16.1,967.0,852.65,658.07
2018,5,16,11,15,916.5,127.0,3.5,16.15,980.0,869.22,669.03
2018,5,16,11,30,920.0,127.0,3.5,16.2,993.0,882.34,677.66
2018,5,16,11,45,922.5,126.5,3.5,16.25,999.0,890.71,683.08
2018,5,16,12,0,925.0,126.0,3.5,16.3,1005.0,895.54,686.15
2018,5,16,12,15,922.0,127.5,3.55,16.3,1002.0,893.85,685.25
2018,5,16,12,30,919.0,129.0,3.6,16.3,999.0,888.61,682.01
2018,5,16,12,45,914.0,131.0,3.6,16.35,988.5,878.61,675.15
2018,5,16,13,0,909.0,133.0,3.6,16.4,978.0,865.17,665.99
2018,5,16,13,15,906.5,131.0,3.7,16.35,960.5,847.06,654.4
2018,5,16,13,30,904.0,129.0,3.8,16.3,943.0,825.55,640.4
2018,5,16,13,45,900.0,126.5,3.85,16.3,918.5,799.18,622.41
2018,5,16,14,0,896.0,124.0,3.9,16.3,894.0,769.66,601.09
2018,5,16,14,15,889.5,121.0,3.95,16.2,862.5,734.98,575.83
2018,5,16,14,30,883.0,118.0,4.0,16.1,831.0,697.6,548.05
2018,5,16,14,45,874.5,115.0,4.05,16.05,794.0,656.46,516.72
2018,5,16,15,0,866.0,112.0,4.1,16.0,757.0,613.16,482.98
2018,5,16,15,15,852.5,109.5,4.1,16.0,714.0,568.32,446.91
2018,5,16,15,30,839.0,107.0,4.1,16.0,671.0,518.67,406.25
2018,5,16,15,45,823.5,103.5,4.15,15.75,624.5,466.29,362.82
2018,5,16,16,0,808.0,100.0,4.2,15.5,578.0,413.44,317.77
2018,5,16,16,15,787.0,96.0,4.25,15.35,528.5,358.09,269.55
2018,5,16,16,30,766.0,92.0,4.3,15.2,479.0,303.42,221.09
2018,5,16,16,45,737.5,87.0,4.3,15.0,427.0,247.16,171.61
2018,5,16,17,0,709.0,82.0,4.3,14.8,375.0,189.63,122.56
2018,5,16,17,15,669.0,76.5,4.25,14.6,323.0,135.85,81.12
2018,5,16,17,30,629.0,71.0,4.2,14.4,271.0,86.13,51.16
2018,5,16,17,45,571.5,64.5,4.2,14.15,221.0,52.08,40.97
2018,5,16,18,0,514.0,58.0,4.2,13.9,171.0,47.12,36.39
2018,5,16,18,15,425.5,49.0,4.15,13.7,126.5,39.94,29.63
2018,5,16,18,30,337.0,40.0,4.1,13.5,82.0,32.82,22.58
2018,5,16,18,45,212.5,27.0,4.0,13.25,49.5,20.62,8.32
2018,5,16,19,0,88.0,14.0,3.9,13.0,17.0,11.02,0.0
2018,5,16,19,15,44.0,7.0,3.85,12.85,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.2,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.3,5.0,3.93,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.5,28.0,14.95,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.7,51.0,24.96,13.75
2018,5,17,5,45,284.5,42.5,3.5,12.9,85.0,32.31,22.5
2018,5,17,6,0,366.0,52.0,3.6,13.1,119.0,41.7,31.4
2018,5,17,6,15,218.0,46.5,3.65,13.25,90.0,34.65,25.44
2018,5,17,6,30,70.0,41.0,3.7,13.4,61.0,30.64,21.93
2018,5,17,6,45,35.0,58.0,3.75,13.55,68.0,47.13,33.81
2018,5,17,7,0,0.0,75.0,3.8,13.7,75.0,57.47,43.65
2018,5,17,7,15,0.0,80.0,3.8,13.85,80.0,61.4,46.82
2018,5,17,7,30,0.0,85.0,3.8,14.0,85.0,65.3,49.93
2018,5,17,7,45,0.0,95.5,3.85,14.15,95.5,73.37,56.5
2018,5,17,8,0,0.0,106.0,3.9,14.3,106.0,81.48,63.05
2018,5,17,8,15,1.5,135.5,3.9,14.4,136.5,104.78,82.15
2018,5,17,8,30,3.0,165.0,3.9,14.5,167.0,128.44,101.35
2018,5,17,8,45,3.5,174.0,3.9,14.65,176.5,136.12,107.29
2018,5,17,9,0,4.0,183.0,3.9,14.8,186.0,143.87,113.29
2018,5,17,9,15,9.5,215.0,3.95,14.9,222.5,172.65,136.38
2018,5,17,9,30,15.0,247.0,4.0,15.0,259.0,202.11,159.8
2018,5,17,9,45,16.5,263.0,4.0,15.15,276.5,216.81,171.17
2018,5,17,10,0,18.0,279.0,4.0,15.3,294.0,231.63,182.61
2018,5,17,10,15,22.0,303.0,4.05,15.35,322.0,254.82,200.74
2018,5,17,10,30,26.0,327.0,4.1,15.4,350.0,288.83,227.24
2018,5,17,10,45,22.5,310.5,4.1,15.5,331.0,273.63,214.93
2018,5,17,11,0,19.0,294.0,4.1,15.6,312.0,247.8,194.42
2018,5,17,11,15,18.0,293.5,4.2,15.65,310.5,247.15,193.84
2018,5,17,11,30,17.0,293.0,4.3,15.7,309.0,246.34,193.11
2018,5,17,11,45,23.5,332.5,4.35,15.75,355.0,296.5,232.44
2018,5,17,12,0,30.0,372.0,4.4,15.8,401.0,336.11,263.1
2018,5,17,12,15,27.5,362.5,4.55,15.8,389.0,325.8,255.11
2018,5,17,12,30,25.0,353.0,4.7,15.8,377.0,315.21,247.03
2018,5,17,12,45,24.5,348.5,4.8,15.8,371.5,310.32,243.39
2018,5,17,13,0,24.0,344.0,4.9,15.8,366.0,305.21,239.58
2018,5,17,13,15,19.5,310.0,5.05,15.7,328.0,261.02,205.19
2018,5,17,13,30,15.0,276.0,5.2,15.6,290.0,229.3,180.37
2018,5,17,13,45,15.5,276.0,5.3,15.55,290.0,228.98,180.4
2018,5,17,14,0,16.0,276.0,5.4,15.5,290.0,228.52,180.3
2018,5,17,14,15,16.0,272.0,5.5,15.4,285.5,224.4,177.32
2018,5,17,14,30,16.0,268.0,5.6,15.3,281.0,220.2,174.29
2018,5,17,14,45,15.5,253.5,5.7,15.15,265.5,207.3,164.32
2018,5,17,15,0,15.0,239.0,5.8,15.0,250.0,194.46,154.35
2018,5,17,15,15,22.0,244.5,5.8,15.0,260.0,201.28,160.22
2018,5,17,15,30,29.0,250.0,5.8,15.0,270.0,211.82,169.04
2018,5,17,15,45,74.5,238.0,5.9,14.7,283.5,219.64,175.62
2018,5,17,16,0,120.0,226.0,6.0,14.4,297.0,227.27,181.4
2018,5,17,16,15,117.0,204.5,6.0,14.25,269.0,200.9,159.5
2018,5,17,16,30,114.0,183.0,6.0,14.1,241.0,174.89,137.73
2018,5,17,16,45,160.0,169.5,6.0,13.9,241.5,166.22,128.39
2018,5,17,17,0,206.0,156.0,6.0,13.7,242.0,152.85,114.87
2018,5,17,17,15,206.0,137.5,6.0,13.5,213.5,123.71,91.13
2018,5,17,17,30,206.0,119.0,6.0,13.3,185.0,94.6,70.05
2018,5,17,17,45,186.0,99.5,5.95,13.1,151.0,70.38,57.48
2018,5,17,18,0,166.0,80.0,5.9,12.9,117.0,57.47,45.76
2018,5,17,18,15,123.5,62.0,5.8,12.8,85.5,45.0,34.22
2018,5,17,18,30,81.0,44.0,5.7,12.7,54.0,32.58,22.51
2018,5,17,18,45,46.5,28.0,5.6,12.6,33.0,20.95,9.15
2018,5,17,19,0,12.0,12.0,5.5,12.5,12.0,9.44,0.0
2018,5,17,19,15,6.0,6.0,5.4,12.5,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.3,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.3,1.0,0.79,0.0
2018,5,18,5,15,0.0,4.5,4.05,12.35,4.5,3.54,0.0
2018,5,18,5,30,0.0,8.0,4.1,12.4,8.0,6.06,0.0
2018,5,18,5,45,0.0,13.5,4.15,12.5,13.5,10.24,3.31
2018,5,18,6,0,0.0,19.0,4.2,12.6,19.0,14.44,7.23
2018,5,18,6,15,0.0,26.5,4.2,12.7,26.5,20.18,12.51
2018,5,18,6,30,0.0,34.0,4.2,12.8,34.0,25.93,17.75
2018,5,18,6,45,0.0,47.0,4.15,12.85,47.0,35.93,25.38
2018,5,18,7,0,0.0,60.0,4.1,12.9,60.0,45.96,33.94
2018,5,18,7,15,0.0,68.5,4.05,13.05,68.5,52.55,39.43
2018,5,18,7,30,0.0,77.0,4.0,13.2,77.0,59.15,44.87
2018,5,18,7,45,0.0,87.0,3.95,13.3,87.0,66.93,51.26
2018,5,18,8,0,0.0,97.0,3.9,13.4,97.0,74.63,57.52
2018,5,18,8,15,0.0,106.5,3.85,13.55,106.5,82.0,63.45
2018,5,18,8,30,0.0,116.0,3.8,13.7,116.0,89.41,69.38
2018,5,18,8,45,0.5,131.0,3.75,13.85,131.5,101.37,79.03
2018,5,18,9,0,1.0,146.0,3.7,14.0,147.0,113.45,88.71
2018,5,18,9,15,3.5,169.5,3.65,14.2,172.5,133.47,104.83
2018,5,18,9,30,6.0,193.0,3.6,14.4,198.0,153.84,121.09
2018,5,18,9,45,8.0,207.5,3.6,14.55,214.0,167.09,131.53
2018,5,18,10,0,10.0,222.0,3.6,14.7,230.0,180.53,142.08
2018,5,18,10,15,21.0,274.5,3.65,14.85,292.5,239.42,188.93
2018,5,18,10,30,32.0,327.0,3.7,15.0,355.0,293.03,230.85
2018,5,18,10,45,42.0,361.0,3.75,15.15,399.0,331.19,260.28
2018,5,18,11,0,52.0,395.0,3.8,15.3,443.0,369.86,289.86
2018,5,18,11,15,38.0,371.0,3.9,15.35,406.5,339.52,265.96
2018,5,18,11,30,24.0,347.0,4.0,15.4,370.0,308.45,241.56
2018,5,18,11,45,22.5,332.0,4.1,15.5,353.5,294.92,231.03
2018,5,18,12,0,21.0,317.0,4.2,15.6,337.0,269.5,211.19
2018,5,18,12,15,17.0,284.0,4.3,15.6,300.0,239.29,187.53
2018,5,18,12,30,13.0,251.0,4.4,15.6,263.0,209.11,163.73
2018,5,18,12,45,18.0,292.5,4.55,15.6,309.0,246.54,193.57
2018,5,18,13,0,23.0,334.0,4.7,15.6,355.0,295.55,232.2
2018,5,18,13,15,25.0,336.5,4.8,15.5,359.0,298.2,234.5
2018,5,18,13,30,27.0,339.0,4.9,15.4,363.0,300.54,236.7
2018,5,18,13,45,31.0,336.0,4.95,15.35,363.0,299.43,236.21
2018,5,18,14,0,35.0,333.0,5.0,15.3,363.0,297.9,235.41
2018,5,18,14,15,62.5,310.5,5.1,15.15,362.0,296.01,235.05
2018,5,18,14,30,90.0,288.0,5.2,15.0,361.0,301.75,240.56
2018,5,18,14,45,386.5,210.0,5.25,14.9,502.0,433.26,348.44
2018,5,18,15,0,683.0,132.0,5.3,14.8,643.0,524.48,420.67
2018,5,18,15,15,356.5,145.5,5.3,14.8,411.0,324.84,260.98
2018,5,18,15,30,30.0,159.0,5.3,14.8,179.0,140.49,110.88
2018,5,18,15,45,15.0,153.0,5.5,14.45,163.0,124.39,98.11
2018,5,18,16,0,0.0,147.0,5.7,14.1,147.0,112.84,89.05
2018,5,18,16,15,1.5,147.0,5.75,13.9,148.0,112.91,89.44
2018,5,18,16,30,3.0,147.0,5.8,13.7,149.0,112.64,89.54
2018,5,18,16,45,21.5,145.5,5.85,13.45,155.0,114.7,90.91
2018,5,18,17,0,40.0,144.0,5.9,13.2,161.0,114.25,89.98
2018,5,18,17,15,68.0,132.5,5.9,13.0,156.5,104.63,81.04
2018,5,18,17,30,96.0,121.0,5.9,12.8,152.0,90.7,69.8
2018,5,18,17,45,62.5,100.0,5.9,12.65,119.0,71.5,58.59
2018,5,18,18,0,29.0,79.0,5.9,12.5,86.0,57.02,45.45
2018,5,18,18,15,16.0,59.5,5.85,12.35,63.0,43.5,32.99
2018,5,18,18,30,3.0,40.0,5.8,12.2,40.0,29.79,20.21
2018,5,18,18,45,3.5,25.0,5.7,12.1,25.0,18.81,8.1
2018,5,18,19,0,4.0,10.0,5.6,12.0,10.0,7.87,0.0
2018,5,18,19,15,2.0,5.0,5.55,11.95,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.95,11.85,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.7,11.75,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.7,11.7,1.0,0.79,0.0
2018,5,19,5,15,0.0,4.5,5.65,11.7,4.5,3.4,0.0
2018,5,19,5,30,0.0,8.0,5.6,11.7,8.0,6.06,0.0
2018,5,19,5,45,34.0,18.5,5.6,11.7,25.0,14.88,7.41
2018,5,19,6,0,68.0,29.0,5.6,11.7,42.0,22.2,14.21
2018,5,19,6,15,34.0,29.0,5.6,11.75,35.5,22.97,15.08
2018,5,19,6,30,0.0,29.0,5.6,11.8,29.0,22.09,14.35
2018,5,19,6,45,0.0,44.0,5.6,11.8,44.0,33.62,23.49
2018,5,19,7,0,0.0,59.0,5.6,11.8,59.0,45.19,33.41
2018,5,19,7,15,0.0,73.5,5.55,11.95,73.5,56.42,42.91
2018,5,19,7,30,0.0,88.0,5.5,12.1,88.0,67.56,52.22
2018,5,19,7,45,0.0,87.5,5.5,12.25,87.5,67.31,51.79
2018,5,19,8,0,0.0,87.0,5.5,12.4,87.0,66.97,51.28
2018,5,19,8,15,0.0,99.5,5.5,12.55,99.5,76.64,59.21
2018,5,19,8,30,0.0,112.0,5.5,12.7,112.0,86.33,67.1
2018,5,19,8,45,0.0,116.0,5.5,12.85,116.0,89.53,69.53
2018,5,19,9,0,0.0,120.0,5.5,13.0,120.0,92.74,71.98
2018,5,19,9,15,0.5,129.5,5.55,13.2,130.0,100.53,78.21
2018,5,19,9,30,1.0,139.0,5.6,13.4,140.0,108.4,84.48
2018,5,19,9,45,2.0,150.5,5.6,13.55,152.5,118.25,92.38
2018,5,19,10,0,3.0,162.0,5.6,13.7,165.0,128.21,100.35
2018,5,19,10,15,6.0,185.5,5.65,13.85,191.0,149.21,117.33
2018,5,19,10,30,9.0,209.0,5.7,14.0,217.0,170.48,134.43
2018,5,19,10,45,9.0,212.0,5.8,14.15,220.0,173.3,136.5
2018,5,19,11,0,9.0,215.0,5.9,14.3,223.0,176.08,138.57
2018,5,19,11,15,10.5,228.0,5.95,14.35,237.5,188.02,148.12
2018,5,19,11,30,12.0,241.0,6.0,14.4,252.0,199.97,157.66
2018,5,19,11,45,16.5,286.5,6.05,14.5,302.0,240.67,190.15
2018,5,19,12,0,21.0,332.0,6.1,14.6,352.0,281.59,222.54
2018,5,19,12,15,25.5,354.0,6.2,14.6,378.5,316.12,249.85
2018,5,19,12,30,30.0,376.0,6.3,14.6,405.0,338.35,267.42
2018,5,19,12,45,28.0,362.5,6.35,14.6,389.0,324.46,256.56
2018,5,19,13,0,26.0,349.0,6.4,14.6,373.0,310.4,245.61
2018,5,19,13,15,28.5,353.5,6.45,14.55,379.5,315.05,249.57
2018,5,19,13,30,31.0,358.0,6.5,14.5,386.0,319.34,253.24
2018,5,19,13,45,24.5,324.0,6.55,14.45,346.0,284.17,225.55
2018,5,19,14,0,18.0,290.0,6.6,14.4,306.0,240.93,191.25
2018,5,19,14,15,16.5,276.5,6.65,14.3,290.5,228.09,181.27
2018,5,19,14,30,15.0,263.0,6.7,14.2,275.0,215.34,171.3
2018,5,19,14,45,15.5,256.5,6.7,14.1,268.5,209.44,166.88
2018,5,19,15,0,16.0,250.0,6.7,14.0,262.0,203.44,162.36
2018,5,19,15,15,10.5,219.0,6.7,14.0,226.5,175.08,139.49
2018,5,19,15,30,5.0,188.0,6.7,14.0,191.0,147.45,117.12
2018,5,19,15,45,4.5,180.5,6.7,13.75,183.0,140.76,112.01
2018,5,19,16,0,4.0,173.0,6.7,13.5,175.0,134.08,106.9
2018,5,19,16,15,5.5,164.5,6.7,13.3,167.5,127.34,101.63
2018,5,19,16,30,7.0,156.0,6.7,13.1,160.0,120.38,96.13
2018,5,19,16,45,40.0,141.5,6.65,12.95,159.0,116.62,91.98
2018,5,19,17,0,73.0,127.0,6.6,12.8,158.0,107.93,83.31
2018,5,19,17,15,77.5,102.0,6.6,12.6,131.0,85.22,64.25
2018,5,19,17,30,82.0,77.0,6.6,12.4,104.0,61.57,45.39
2018,5,19,17,45,41.0,42.5,6.55,12.15,56.0,32.95,24.11
2018,5,19,18,0,0.0,8.0,6.5,11.9,8.0,6.06,0.0
2018,5,19,18,15,0.0,6.5,6.4,11.8,6.5,4.92,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.7,5.0,3.78,0.0
2018,5,19,18,45,0.5,4.0,6.25,11.6,4.0,3.02,0.0
2018,5,19,19,0,1.0,3.0,6.2,11.5,3.0,2.36,0.0
2018,5,19,19,15,0.5,1.5,6.1,11.5,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.0,11.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.8,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.75,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.75,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.7,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.7,1.0,0.79,0.0
2018,5,20,5,15,6.0,5.0,5.8,11.75,5.5,4.12,0.0
2018,5,20,5,30,12.0,9.0,5.8,11.8,10.0,7.36,0.3
2018,5,20,5,45,24.5,15.5,5.85,11.9,19.5,12.55,5.37
2018,5,20,6,0,37.0,22.0,5.9,12.0,29.0,17.68,10.16
2018,5,20,6,15,18.5,26.0,5.9,12.05,29.5,20.64,12.97
2018,5,20,6,30,0.0,30.0,5.9,12.1,30.0,22.86,15.02
2018,5,20,6,45,0.0,54.5,5.85,12.2,54.5,41.71,30.43
2018,5,20,7,0,0.0,79.0,5.8,12.3,79.0,60.42,46.4
2018,5,20,7,15,0.0,69.5,5.75,12.4,69.5,53.32,40.17
2018,5,20,7,30,0.0,60.0,5.7,12.5,60.0,46.0,33.76
2018,5,20,7,45,0.0,57.0,5.7,12.55,57.0,43.71,31.68
2018,5,20,8,0,0.0,54.0,5.7,12.6,54.0,41.43,29.62
2018,5,20,8,15,0.0,68.5,5.65,12.65,68.5,52.67,39.01
2018,5,20,8,30,0.0,83.0,5.6,12.7,83.0,63.95,48.35
2018,5,20,8,45,0.0,95.5,5.6,12.7,95.5,73.71,56.37
2018,5,20,9,0,0.0,108.0,5.6,12.7,108.0,83.44,64.33
2018,5,20,9,15,1.0,122.0,5.65,12.75,123.0,94.99,73.76
2018,5,20,9,30,2.0,136.0,5.7,12.8,138.0,106.67,83.27
2018,5,20,9,45,6.0,180.5,5.75,12.85,185.5,144.41,114.17
2018,5,20,10,0,10.0,225.0,5.8,12.9,233.0,182.76,145.29
2018,5,20,10,15,12.0,245.0,5.85,13.05,255.0,200.72,159.58
2018,5,20,10,30,14.0,265.0,5.9,13.2,277.0,218.85,173.96
2018,5,20,10,45,19.0,301.0,5.95,13.35,318.0,252.34,200.65
2018,5,20,11,0,24.0,337.0,6.0,13.5,359.0,297.46,236.35
2018,5,20,11,15,151.0,365.0,6.05,13.65,507.5,437.84,349.84
2018,5,20,11,30,278.0,393.0,6.1,13.8,656.0,580.17,461.65
2018,5,20,11,45,363.0,396.0,6.15,13.9,741.5,655.9,520.29
2018,5,20,12,0,448.0,399.0,6.2,14.0,827.0,741.16,585.23
2018,5,20,12,15,464.0,391.5,6.25,14.05,834.0,748.15,590.56
2018,5,20,12,30,480.0,384.0,6.3,14.1,841.0,752.68,594.38
2018,5,20,12,45,372.5,408.5,6.4,14.15,761.0,669.94,530.44
2018,5,20,13,0,265.0,433.0,6.5,14.2,681.0,598.41,474.16
2018,5,20,13,15,211.5,435.5,6.55,14.1,631.0,541.1,429.81
2018,5,20,13,30,158.0,438.0,6.6,14.0,581.0,496.07,394.33
2018,5,20,13,45,134.5,424.0,6.65,13.9,543.5,461.05,367.2
2018,5,20,14,0,111.0,410.0,6.7,13.8,506.0,426.62,340.33
2018,5,20,14,15,72.5,354.5,6.75,13.6,416.5,338.55,270.93
2018,5,20,14,30,34.0,299.0,6.8,13.4,327.0,263.91,211.21
2018,5,20,14,45,109.0,318.5,6.8,13.25,401.5,332.0,267.42
2018,5,20,15,0,184.0,338.0,6.8,13.1,476.0,383.88,309.58
2018,5,20,15,15,123.5,270.5,6.8,13.1,361.0,287.45,231.86
2018,5,20,15,30,63.0,203.0,6.8,13.1,246.0,190.89,153.24
2018,5,20,15,45,31.5,157.0,6.75,12.8,178.5,137.2,109.28
2018,5,20,16,0,0.0,111.0,6.7,12.5,111.0,85.4,66.6
2018,5,20,16,15,23.0,146.5,6.7,12.4,158.5,121.36,96.59
2018,5,20,16,30,46.0,182.0,6.7,12.3,206.0,151.5,121.29
2018,5,20,16,45,122.5,172.0,6.7,12.2,226.0,158.5,124.18
2018,5,20,17,0,199.0,162.0,6.7,12.1,246.0,153.82,116.68
2018,5,20,17,15,273.5,134.0,6.7,12.05,233.0,127.61,92.19
2018,5,20,17,30,348.0,106.0,6.7,12.0,220.0,91.64,64.67
2018,5,20,17,45,327.5,90.0,6.7,11.95,182.0,64.99,52.93
2018,5,20,18,0,307.0,74.0,6.7,11.9,144.0,54.32,43.18
2018,5,20,18,15,245.0,61.5,6.65,11.85,108.5,45.37,34.76
2018,5,20,18,30,183.0,49.0,6.6,11.8,73.0,36.28,25.98
2018,5,20,18,45,107.5,32.5,6.6,11.8,45.0,24.17,12.9
2018,5,20,19,0,32.0,16.0,6.6,11.8,17.0,12.59,0.0
2018,5,20,19,15,16.0,8.0,6.5,11.8,8.5,6.29,0.0
2018,5,20,19,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.6,11.75,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.5,11.8,3.0,2.36,0.0
2018,5,21,5,15,4.5,8.0,3.45,11.85,8.5,6.27,0.0
2018,5,21,5,30,8.0,13.0,3.4,11.9,14.0,10.22,2.7
2018,5,21,5,45,8.0,21.0,3.3,12.0,22.5,16.55,8.91
2018,5,21,6,0,8.0,29.0,3.2,12.1,31.0,22.89,14.85
2018,5,21,6,15,4.0,42.5,3.1,12.2,43.5,32.52,23.68
2018,5,21,6,30,0.0,56.0,3.0,12.3,56.0,42.89,33.09
2018,5,21,6,45,1.0,82.0,2.9,12.45,82.5,62.08,47.88
2018,5,21,7,0,2.0,108.0,2.8,12.6,109.0,81.39,64.14
2018,5,21,7,15,4.0,130.5,2.7,12.8,132.5,98.85,78.53
2018,5,21,7,30,6.0,153.0,2.6,13.0,156.0,116.79,93.17
2018,5,21,7,45,14.0,178.0,2.5,13.2,185.5,138.76,110.79
2018,5,21,8,0,22.0,203.0,2.4,13.4,215.0,161.85,129.23
2018,5,21,8,15,27.5,227.0,2.4,13.7,243.5,187.04,149.25
2018,5,21,8,30,33.0,251.0,2.4,14.0,272.0,211.05,168.12
2018,5,21,8,45,38.0,273.5,2.45,14.3,299.5,234.37,186.29
2018,5,21,9,0,43.0,296.0,2.5,14.6,327.0,258.28,204.75
2018,5,21,9,15,51.5,318.0,2.6,14.85,357.0,284.35,224.87
2018,5,21,9,30,60.0,340.0,2.7,15.1,387.0,311.14,245.4
2018,5,21,9,45,149.0,355.5,2.85,15.4,479.5,395.6,311.5
2018,5,21,10,0,238.0,371.0,3.0,15.7,572.0,486.54,381.15
2018,5,21,10,15,206.5,394.0,3.15,15.85,572.5,482.79,377.27
2018,5,21,10,30,175.0,417.0,3.3,16.0,573.0,485.9,378.77
2018,5,21,10,45,117.5,412.5,3.45,16.15,518.5,443.63,345.65
2018,5,21,11,0,60.0,408.0,3.6,16.3,464.0,385.84,300.49
2018,5,21,11,15,40.0,363.0,3.75,16.35,400.5,333.14,259.92
2018,5,21,11,30,20.0,318.0,3.9,16.4,337.0,268.56,209.56
2018,5,21,11,45,18.0,305.5,4.1,16.5,322.5,257.08,200.67
2018,5,21,12,0,16.0,293.0,4.3,16.6,308.0,245.42,191.55
2018,5,21,12,15,19.5,313.5,4.5,16.55,332.0,264.95,207.08
2018,5,21,12,30,23.0,334.0,4.7,16.5,356.0,296.04,231.54
2018,5,21,12,45,33.0,366.0,4.9,16.45,397.0,330.82,258.96
2018,5,21,13,0,43.0,398.0,5.1,16.4,438.0,365.09,285.89
2018,5,21,13,15,35.5,374.0,5.25,16.25,406.5,337.24,264.54
2018,5,21,13,30,28.0,350.0,5.4,16.1,375.0,309.6,243.33
2018,5,21,13,45,28.0,342.5,5.55,15.95,367.0,301.65,237.6
2018,5,21,14,0,28.0,335.0,5.7,15.8,359.0,293.54,231.69
2018,5,21,14,15,24.5,311.5,5.8,15.6,332.0,269.7,213.28
2018,5,21,14,30,21.0,288.0,5.9,15.4,305.0,238.83,189.15
2018,5,21,14,45,18.0,269.0,6.0,15.2,283.0,220.6,174.99
2018,5,21,15,0,15.0,250.0,6.1,15.0,261.0,202.66,160.94
2018,5,21,15,15,12.5,231.0,6.1,15.0,240.0,185.3,147.16
2018,5,21,15,30,10.0,212.0,6.1,15.0,219.0,168.24,133.58
2018,5,21,15,45,8.0,196.0,6.15,14.5,201.5,154.02,122.5
2018,5,21,16,0,6.0,180.0,6.2,14.0,184.0,140.06,111.54
2018,5,21,16,15,4.5,165.0,6.2,13.75,168.0,127.31,101.39
2018,5,21,16,30,3.0,150.0,6.2,13.5,152.0,114.78,91.36
2018,5,21,16,45,10.0,146.5,6.2,13.25,151.0,112.71,89.73
2018,5,21,17,0,17.0,143.0,6.2,13.0,150.0,109.52,87.05
2018,5,21,17,15,46.0,129.5,6.15,12.75,145.5,100.0,78.12
2018,5,21,17,30,75.0,116.0,6.1,12.5,141.0,87.02,67.38
2018,5,21,17,45,70.0,100.0,6.05,12.25,120.0,71.83,59.0
2018,5,21,18,0,65.0,84.0,6.0,12.0,99.0,60.58,48.77
2018,5,21,18,15,42.5,64.0,5.95,11.85,73.0,46.67,35.95
2018,5,21,18,30,20.0,44.0,5.9,11.7,47.0,32.64,22.88
2018,5,21,18,45,12.5,28.0,5.8,11.55,29.5,21.09,10.86
2018,5,21,19,0,5.0,12.0,5.7,11.4,12.0,9.44,0.0
2018,5,21,19,15,2.5,6.0,5.65,11.4,6.0,4.72,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,11.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.75,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.8,2.0,1.57,0.0
2018,5,22,5,15,2.0,3.5,4.1,11.9,3.5,2.73,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.0,5.0,3.78,0.0
2018,5,22,5,45,0.0,7.0,4.1,12.05,7.0,5.3,0.0
2018,5,22,6,0,0.0,9.0,4.1,12.1,9.0,6.82,0.45
2018,5,22,6,15,0.0,13.0,4.1,12.2,13.0,9.87,3.26
2018,5,22,6,30,0.0,17.0,4.1,12.3,17.0,12.92,6.04
2018,5,22,6,45,0.0,31.5,4.05,12.45,31.5,24.02,15.15
2018,5,22,7,0,0.0,46.0,4.0,12.6,46.0,35.17,24.7
2018,5,22,7,15,0.0,54.5,4.0,12.7,54.5,41.73,30.22
2018,5,22,7,30,0.0,63.0,4.0,12.8,63.0,48.32,35.71
2018,5,22,7,45,0.0,77.0,4.0,12.9,77.0,59.18,44.76
2018,5,22,8,0,0.0,91.0,4.0,13.0,91.0,70.07,53.75
2018,5,22,8,15,0.0,108.5,4.0,13.2,108.5,83.52,64.79
2018,5,22,8,30,0.0,126.0,4.0,13.4,126.0,97.06,75.79
2018,5,22,8,45,0.5,139.0,4.0,13.55,139.5,107.49,84.15
2018,5,22,9,0,1.0,152.0,4.0,13.7,153.0,118.03,92.56
2018,5,22,9,15,2.0,159.5,4.1,13.85,161.0,124.69,97.76
2018,5,22,9,30,3.0,167.0,4.2,14.0,169.0,131.45,103.06
2018,5,22,9,45,5.5,185.0,4.3,14.15,189.5,147.53,115.94
2018,5,22,10,0,8.0,203.0,4.4,14.3,210.0,163.86,128.97
2018,5,22,10,15,10.0,223.0,4.45,14.45,232.0,181.64,143.08
2018,5,22,10,30,12.0,243.0,4.5,14.6,254.0,199.59,157.25
2018,5,22,10,45,13.5,264.5,4.6,14.7,277.0,218.51,172.16
2018,5,22,11,0,15.0,286.0,4.7,14.8,300.0,237.53,187.1
2018,5,22,11,15,14.5,279.5,4.75,14.85,293.0,232.39,182.87
2018,5,22,11,30,14.0,273.0,4.8,14.9,286.0,227.12,178.6
2018,5,22,11,45,16.5,296.5,4.85,14.95,312.0,248.42,195.46
2018,5,22,12,0,19.0,320.0,4.9,15.0,338.0,269.7,212.19
2018,5,22,12,15,17.5,309.0,4.9,15.0,325.5,259.5,204.1
2018,5,22,12,30,16.0,298.0,4.9,15.0,313.0,249.18,195.97
2018,5,22,12,45,17.0,305.0,4.9,15.0,321.0,255.35,200.94
2018,5,22,13,0,18.0,312.0,4.9,15.0,329.0,261.36,205.77
2018,5,22,13,15,17.5,302.5,4.95,14.95,318.5,252.68,199.08
2018,5,22,13,30,17.0,293.0,5.0,14.9,308.0,243.94,192.37
2018,5,22,13,45,18.0,292.5,5.0,14.85,308.0,243.49,192.25
2018,5,22,14,0,19.0,292.0,5.0,14.8,308.0,242.87,192.01
2018,5,22,14,15,31.5,315.0,5.0,14.7,341.0,277.1,219.72
2018,5,22,14,30,44.0,338.0,5.0,14.6,374.0,301.72,239.65
2018,5,22,14,45,53.0,325.5,5.0,14.5,367.0,293.91,233.93
2018,5,22,15,0,62.0,313.0,5.0,14.4,360.0,285.23,227.51
2018,5,22,15,15,81.0,303.5,5.0,14.4,361.0,283.3,226.29
2018,5,22,15,30,100.0,294.0,5.0,14.4,362.0,279.35,223.22
2018,5,22,15,45,116.5,279.5,5.0,14.2,353.5,273.24,218.3
2018,5,22,16,0,133.0,265.0,5.0,14.0,345.0,259.41,206.81
2018,5,22,16,15,149.0,242.0,5.0,13.8,324.5,237.23,188.14
2018,5,22,16,30,165.0,219.0,5.0,13.6,304.0,213.3,167.54
2018,5,22,16,45,192.5,192.0,5.0,13.45,281.5,187.44,144.51
2018,5,22,17,0,220.0,165.0,5.0,13.3,259.0,159.32,119.57
2018,5,22,17,15,244.5,141.0,4.95,13.1,232.5,128.39,93.64
2018,5,22,17,30,269.0,117.0,4.9,12.9,206.0,94.88,69.35
2018,5,22,17,45,262.5,98.0,4.85,12.7,172.5,70.48,57.68
2018,5,22,18,0,256.0,79.0,4.8,12.5,139.0,57.87,46.27
2018,5,22,18,15,206.5,63.0,4.75,12.35,104.0,46.45,35.71
2018,5,22,18,30,157.0,47.0,4.7,12.2,69.0,34.9,24.86
2018,5,22,18,45,95.5,31.5,4.6,12.05,43.0,23.53,13.02
2018,5,22,19,0,34.0,16.0,4.5,11.9,17.0,12.25,0.0
2018,5,22,19,15,17.0,8.0,4.45,11.9,8.5,6.29,0.0
2018,5,22,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
