Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,18,45,313.5,36.0,4.85,14.7,76.0,29.57,19.25
2018,6,1,19,0,201.0,26.0,4.6,14.3,39.0,19.79,3.46
2018,6,1,19,15,105.0,14.0,4.35,14.15,20.5,11.02,0.0
2018,6,1,19,30,9.0,2.0,4.1,14.0,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,3.8,13.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,4,45,39.5,5.5,1.65,12.55,6.5,0.0,0.0
2018,6,2,5,0,79.0,11.0,1.6,12.7,13.0,8.65,0.0
2018,6,2,5,15,203.5,23.0,1.55,12.95,42.5,18.87,3.62
2018,6,2,5,30,328.0,35.0,1.5,13.2,72.0,28.77,18.81
2018,6,2,5,45,416.0,43.5,1.45,13.5,114.0,35.6,25.73
2018,6,2,6,0,504.0,52.0,1.4,13.8,156.0,42.49,32.25
2018,6,2,6,15,551.5,60.0,1.4,14.1,202.5,48.62,37.9
2018,6,2,6,30,599.0,68.0,1.4,14.4,249.0,54.64,43.29
2018,6,2,6,45,623.0,76.5,1.4,14.75,295.5,81.54,50.77
2018,6,2,7,0,647.0,85.0,1.4,15.1,342.0,130.17,78.02
2018,6,2,7,15,673.5,91.5,1.5,15.6,391.0,179.86,114.67
2018,6,2,7,30,700.0,98.0,1.6,16.1,440.0,231.75,157.32
2018,6,2,7,45,738.5,98.5,1.65,16.55,493.5,287.07,203.9
2018,6,2,8,0,777.0,99.0,1.7,17.0,547.0,341.62,250.16
2018,6,2,8,15,793.5,103.0,1.8,17.5,593.5,393.25,294.15
2018,6,2,8,30,810.0,107.0,1.9,18.0,640.0,444.78,337.01
2018,6,2,8,45,839.5,103.5,2.0,18.55,688.5,494.73,377.42
2018,6,2,9,0,869.0,100.0,2.1,19.1,737.0,545.42,417.32
2018,6,2,9,15,881.5,101.5,2.15,19.5,777.0,590.76,452.28
2018,6,2,9,30,894.0,103.0,2.2,19.9,817.0,634.47,485.09
2018,6,2,9,45,897.0,107.5,2.25,20.25,849.0,672.76,513.21
2018,6,2,10,0,900.0,112.0,2.3,20.6,881.0,708.27,538.7
2018,6,2,10,15,905.5,113.5,2.35,20.9,908.0,740.11,561.26
2018,6,2,10,30,911.0,115.0,2.4,21.2,935.0,769.05,581.39
2018,6,2,10,45,914.5,116.5,2.45,21.5,955.0,793.43,598.05
2018,6,2,11,0,918.0,118.0,2.5,21.8,975.0,814.55,611.57
2018,6,2,11,15,920.5,118.5,2.55,22.0,988.0,830.73,621.93
2018,6,2,11,30,923.0,119.0,2.6,22.2,1001.0,843.49,630.05
2018,6,2,11,45,924.0,119.0,2.65,22.4,1006.5,851.2,634.84
2018,6,2,12,0,925.0,119.0,2.7,22.6,1012.0,855.44,637.42
2018,6,2,12,15,927.0,117.5,2.8,22.7,1011.0,855.83,638.08
2018,6,2,12,30,929.0,116.0,2.9,22.8,1010.0,852.73,636.49
2018,6,2,12,45,931.0,113.5,2.95,22.9,1002.0,845.28,631.71
2018,6,2,13,0,933.0,111.0,3.0,23.0,994.0,834.26,624.6
2018,6,2,13,15,929.5,110.0,3.15,22.95,977.0,816.66,613.98
2018,6,2,13,30,926.0,109.0,3.3,22.9,960.0,795.68,600.97
2018,6,2,13,45,920.5,109.0,3.4,22.85,936.5,770.8,584.08
2018,6,2,14,0,915.0,109.0,3.5,22.8,913.0,742.84,564.49
2018,6,2,14,15,908.0,107.5,3.65,22.7,882.5,709.68,541.09
2018,6,2,14,30,901.0,106.0,3.8,22.6,852.0,673.84,515.15
2018,6,2,14,45,891.5,104.5,3.9,22.45,816.0,634.01,485.54
2018,6,2,15,0,882.0,103.0,4.0,22.3,780.0,592.07,453.54
2018,6,2,15,15,870.0,101.0,4.0,22.3,738.5,546.53,417.51
2018,6,2,15,30,858.0,99.0,4.0,22.3,697.0,499.56,379.44
2018,6,2,15,45,843.0,97.0,4.1,21.9,652.0,450.12,339.14
2018,6,2,16,0,828.0,95.0,4.2,21.5,607.0,399.22,296.51
2018,6,2,16,15,808.0,91.5,4.2,21.15,558.0,345.17,250.35
2018,6,2,16,30,788.0,88.0,4.2,20.8,509.0,291.61,203.97
2018,6,2,16,45,761.5,85.0,4.15,20.5,458.5,237.83,157.89
2018,6,2,17,0,735.0,82.0,4.1,20.2,408.0,185.82,115.19
2018,6,2,17,15,699.5,77.0,4.0,19.7,356.5,129.3,73.95
2018,6,2,17,30,664.0,72.0,3.9,19.2,305.0,79.83,47.65
2018,6,2,17,45,613.5,66.5,3.8,18.75,255.0,53.72,41.67
2018,6,2,18,0,563.0,61.0,3.7,18.3,205.0,49.5,37.98
2018,6,2,18,15,489.0,54.0,3.5,17.75,159.0,43.93,32.93
2018,6,2,18,30,415.0,47.0,3.3,17.2,113.0,38.44,27.73
2018,6,2,18,45,303.5,36.5,3.15,16.7,76.0,29.91,19.44
2018,6,2,19,0,192.0,26.0,3.0,16.2,39.0,19.78,4.33
2018,6,2,19,15,100.5,14.0,2.9,16.0,20.5,11.02,0.0
2018,6,2,19,30,9.0,2.0,2.8,15.8,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,2.7,15.55,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,3,4,45,32.5,6.0,2.1,13.0,6.5,0.0,0.0
2018,6,3,5,0,65.0,12.0,2.2,13.1,13.0,9.44,0.0
2018,6,3,5,15,174.0,24.5,2.2,13.4,41.0,18.64,3.88
2018,6,3,5,30,283.0,37.0,2.2,13.7,69.0,30.23,20.02
2018,6,3,5,45,389.0,45.5,2.2,13.95,112.5,37.03,26.92
2018,6,3,6,0,495.0,54.0,2.2,14.2,156.0,43.98,33.5
2018,6,3,6,15,556.5,60.0,2.15,14.55,204.5,48.67,37.86
2018,6,3,6,30,618.0,66.0,2.1,14.9,253.0,53.41,42.09
2018,6,3,6,45,661.0,70.5,2.05,15.2,304.0,77.78,47.21
2018,6,3,7,0,704.0,75.0,2.0,15.5,355.0,131.33,76.83
2018,6,3,7,15,709.0,84.5,2.0,15.9,399.5,178.98,112.39
2018,6,3,7,30,714.0,94.0,2.0,16.3,444.0,230.43,155.7
2018,6,3,7,45,731.5,100.5,2.05,16.75,491.5,285.56,203.02
2018,6,3,8,0,749.0,107.0,2.1,17.2,539.0,337.83,248.11
2018,6,3,8,15,797.5,100.5,2.15,17.5,595.0,391.26,293.08
2018,6,3,8,30,846.0,94.0,2.2,17.8,651.0,447.75,339.75
2018,6,3,8,45,859.0,96.5,2.25,18.1,694.5,496.74,380.05
2018,6,3,9,0,872.0,99.0,2.3,18.4,738.0,544.64,418.39
2018,6,3,9,15,880.0,102.0,2.4,18.6,776.5,588.82,453.27
2018,6,3,9,30,888.0,105.0,2.5,18.8,815.0,631.01,485.82
2018,6,3,9,45,893.5,108.0,2.6,19.05,847.5,669.4,514.77
2018,6,3,10,0,899.0,111.0,2.7,19.3,880.0,705.21,541.27
2018,6,3,10,15,905.0,112.5,2.85,19.4,907.0,737.37,565.28
2018,6,3,10,30,911.0,114.0,3.0,19.5,934.0,766.66,586.93
2018,6,3,10,45,916.0,114.0,3.1,19.65,954.5,790.94,604.46
2018,6,3,11,0,921.0,114.0,3.2,19.8,975.0,812.02,618.81
2018,6,3,11,15,887.5,135.5,3.3,19.85,974.5,817.02,622.17
2018,6,3,11,30,854.0,157.0,3.4,19.9,974.0,816.87,622.15
2018,6,3,11,45,753.0,219.5,3.5,20.0,943.0,816.39,619.61
2018,6,3,12,0,652.0,282.0,3.6,20.1,912.0,789.66,598.84
2018,6,3,12,15,661.0,274.5,3.75,20.05,912.0,790.96,600.96
2018,6,3,12,30,670.0,267.0,3.9,20.0,912.0,789.34,600.8
2018,6,3,12,45,582.5,315.5,4.05,19.95,872.5,754.14,574.64
2018,6,3,13,0,495.0,364.0,4.2,19.9,833.0,717.26,547.19
2018,6,3,13,15,623.0,291.0,4.3,19.8,871.0,746.38,571.56
2018,6,3,13,30,751.0,218.0,4.4,19.7,909.0,770.01,591.42
2018,6,3,13,45,707.5,232.0,4.55,19.55,869.5,731.54,563.87
2018,6,3,14,0,664.0,246.0,4.7,19.4,830.0,691.99,535.39
2018,6,3,14,15,751.0,194.5,4.75,19.25,834.0,686.26,532.82
2018,6,3,14,30,838.0,143.0,4.8,19.1,838.0,669.26,521.26
2018,6,3,14,45,854.5,127.0,4.9,18.95,809.0,629.38,491.35
2018,6,3,15,0,871.0,111.0,5.0,18.8,780.0,591.81,462.14
2018,6,3,15,15,861.5,107.0,5.0,18.8,739.0,546.44,425.37
2018,6,3,15,30,852.0,103.0,5.0,18.8,698.0,499.44,386.4
2018,6,3,15,45,822.5,104.5,5.1,18.4,648.0,447.22,343.23
2018,6,3,16,0,793.0,106.0,5.2,18.0,598.0,394.88,298.91
2018,6,3,16,15,790.0,98.5,5.2,17.75,555.0,344.8,254.65
2018,6,3,16,30,787.0,91.0,5.2,17.5,512.0,293.52,208.7
2018,6,3,16,45,761.5,86.5,5.25,17.25,461.0,238.81,161.05
2018,6,3,17,0,736.0,82.0,5.3,17.0,410.0,185.79,116.79
2018,6,3,17,15,701.5,77.5,5.25,16.6,359.0,129.74,75.26
2018,6,3,17,30,667.0,73.0,5.2,16.2,308.0,80.62,48.89
2018,6,3,17,45,618.5,67.5,5.2,15.85,258.0,54.5,42.86
2018,6,3,18,0,570.0,62.0,5.2,15.5,208.0,50.32,39.15
2018,6,3,18,15,498.5,54.5,5.1,15.15,162.0,44.38,33.7
2018,6,3,18,30,427.0,47.0,5.0,14.8,116.0,38.49,28.08
2018,6,3,18,45,318.0,37.0,4.9,14.5,78.5,30.37,20.09
2018,6,3,19,0,209.0,27.0,4.8,14.2,41.0,20.56,5.65
2018,6,3,19,15,109.5,14.5,4.7,14.05,21.5,11.41,0.0
2018,6,3,19,30,10.0,2.0,4.6,13.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,4.5,13.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.75,12.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,6,4,4,45,44.0,6.5,5.65,12.6,7.5,0.0,0.0
2018,6,4,5,0,88.0,13.0,5.8,12.7,15.0,10.23,0.0
2018,6,4,5,15,216.5,24.5,5.95,12.95,45.0,20.17,5.02
2018,6,4,5,30,345.0,36.0,6.1,13.2,75.0,29.67,19.57
2018,6,4,5,45,435.0,43.5,6.2,13.4,117.5,35.71,25.79
2018,6,4,6,0,525.0,51.0,6.3,13.6,160.0,41.88,31.68
2018,6,4,6,15,583.0,57.5,6.4,13.85,209.0,47.05,36.49
2018,6,4,6,30,641.0,64.0,6.5,14.1,258.0,52.23,41.16
2018,6,4,6,45,681.0,68.0,6.55,14.35,308.5,80.03,49.44
2018,6,4,7,0,721.0,72.0,6.6,14.6,359.0,129.55,75.36
2018,6,4,7,15,750.5,76.0,6.6,14.8,410.5,181.31,113.66
2018,6,4,7,30,780.0,80.0,6.6,15.0,462.0,235.46,159.23
2018,6,4,7,45,746.5,99.0,6.55,15.2,496.0,287.15,207.22
2018,6,4,8,0,713.0,118.0,6.5,15.4,530.0,331.2,248.72
2018,6,4,8,15,683.0,140.5,6.45,15.55,561.5,377.76,291.08
2018,6,4,8,30,653.0,163.0,6.4,15.7,593.0,419.87,328.52
2018,6,4,8,45,582.5,204.5,6.4,15.85,607.5,453.26,357.91
2018,6,4,9,0,512.0,246.0,6.4,16.0,622.0,475.35,376.97
2018,6,4,9,15,664.5,193.0,6.4,16.15,707.5,546.53,434.29
2018,6,4,9,30,817.0,140.0,6.4,16.3,793.0,620.62,493.65
2018,6,4,9,45,763.5,175.5,6.35,16.4,805.5,646.87,513.82
2018,6,4,10,0,710.0,211.0,6.3,16.5,818.0,670.83,531.55
2018,6,4,10,15,650.5,253.0,6.35,16.55,822.5,686.49,542.73
2018,6,4,10,30,591.0,295.0,6.4,16.6,827.0,695.14,548.3
2018,6,4,10,45,658.0,264.5,6.4,16.65,869.5,736.89,580.85
2018,6,4,11,0,725.0,234.0,6.4,16.7,912.0,777.4,612.14
2018,6,4,11,15,709.5,245.0,6.45,16.65,916.0,786.59,618.82
2018,6,4,11,30,694.0,256.0,6.5,16.6,920.0,792.36,623.02
2018,6,4,11,45,816.0,185.5,6.55,16.6,971.0,828.84,653.16
2018,6,4,12,0,938.0,115.0,6.6,16.6,1022.0,859.84,676.78
2018,6,4,12,15,930.5,120.0,6.65,16.6,1018.0,857.93,675.45
2018,6,4,12,30,923.0,125.0,6.7,16.6,1014.0,852.55,671.79
2018,6,4,12,45,900.0,138.0,6.75,16.55,998.0,837.76,661.42
2018,6,4,13,0,877.0,151.0,6.8,16.5,982.0,819.79,648.77
2018,6,4,13,15,881.5,145.0,6.85,16.45,968.0,805.61,638.72
2018,6,4,13,30,886.0,139.0,6.9,16.4,954.0,787.87,625.67
2018,6,4,13,45,902.0,125.0,6.9,16.35,937.0,768.49,611.28
2018,6,4,14,0,918.0,111.0,6.9,16.3,920.0,744.68,593.27
2018,6,4,14,15,910.5,110.0,6.9,16.25,889.5,711.66,567.53
2018,6,4,14,30,903.0,109.0,6.9,16.2,859.0,675.98,539.31
2018,6,4,14,45,894.5,107.0,6.9,16.1,823.0,636.4,507.63
2018,6,4,15,0,886.0,105.0,6.9,16.0,787.0,594.62,473.54
2018,6,4,15,15,862.5,107.0,6.9,16.0,741.5,546.38,433.41
2018,6,4,15,30,839.0,109.0,6.9,16.0,696.0,498.8,392.95
2018,6,4,15,45,816.5,108.0,6.95,15.7,648.0,447.19,348.94
2018,6,4,16,0,794.0,107.0,7.0,15.4,600.0,395.71,304.04
2018,6,4,16,15,793.0,99.0,6.95,15.2,558.0,345.87,258.98
2018,6,4,16,30,792.0,91.0,6.9,15.0,516.0,294.61,212.11
2018,6,4,16,45,765.0,87.5,6.9,14.8,465.0,240.19,163.95
2018,6,4,17,0,738.0,84.0,6.9,14.6,414.0,187.59,119.48
2018,6,4,17,15,701.5,80.0,6.9,14.35,362.5,131.53,77.53
2018,6,4,17,30,665.0,76.0,6.9,14.1,311.0,82.69,51.14
2018,6,4,17,45,594.5,71.5,6.85,13.85,256.5,57.12,45.55
2018,6,4,18,0,524.0,67.0,6.8,13.6,202.0,53.62,42.4
2018,6,4,18,15,405.5,58.5,6.7,13.35,149.5,46.69,36.0
2018,6,4,18,30,287.0,50.0,6.6,13.1,97.0,37.69,27.59
2018,6,4,18,45,209.5,38.0,6.5,12.9,66.0,28.66,18.83
2018,6,4,19,0,132.0,26.0,6.4,12.7,35.0,19.62,5.88
2018,6,4,19,15,70.0,14.0,6.3,12.6,18.5,11.02,0.0
2018,6,4,19,30,8.0,2.0,6.2,12.5,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,6.15,12.45,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.65,11.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.75,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.0,6.15,11.85,6.5,0.0,0.0
2018,6,5,5,0,49.0,12.0,6.3,11.9,13.0,9.44,0.0
2018,6,5,5,15,153.0,27.5,6.35,12.05,42.5,20.76,5.67
2018,6,5,5,30,257.0,43.0,6.4,12.2,72.0,32.43,22.03
2018,6,5,5,45,319.5,54.0,6.45,12.3,108.5,40.7,30.31
2018,6,5,6,0,382.0,65.0,6.5,12.4,145.0,48.91,38.11
2018,6,5,6,15,301.0,87.5,6.45,12.55,161.0,63.19,51.14
2018,6,5,6,30,220.0,110.0,6.4,12.7,177.0,77.53,64.03
2018,6,5,6,45,242.5,129.5,6.35,12.85,216.0,98.45,74.22
2018,6,5,7,0,265.0,149.0,6.3,13.0,255.0,131.99,96.33
2018,6,5,7,15,341.0,157.5,6.25,13.2,312.5,169.08,122.35
2018,6,5,7,30,417.0,166.0,6.2,13.4,370.0,215.79,158.6
2018,6,5,7,45,439.5,179.5,6.15,13.55,415.0,258.82,195.4
2018,6,5,8,0,462.0,193.0,6.1,13.7,460.0,303.62,234.0
2018,6,5,8,15,444.0,217.5,6.05,13.9,491.5,343.07,268.78
2018,6,5,8,30,426.0,242.0,6.0,14.1,523.0,379.94,300.54
2018,6,5,8,45,339.5,284.0,5.9,14.3,517.5,389.99,310.37
2018,6,5,9,0,253.0,326.0,5.8,14.5,512.0,396.59,316.13
2018,6,5,9,15,206.0,351.5,5.75,14.6,508.0,398.37,317.53
2018,6,5,9,30,159.0,377.0,5.7,14.7,504.0,401.35,319.33
2018,6,5,9,45,208.5,389.0,5.65,14.85,563.0,450.8,358.13
2018,6,5,10,0,258.0,401.0,5.6,15.0,622.0,510.74,404.5
2018,6,5,10,15,336.5,389.5,5.55,15.05,687.0,566.63,448.12
2018,6,5,10,30,415.0,378.0,5.5,15.1,752.0,632.98,499.11
2018,6,5,10,45,422.0,383.5,5.5,15.2,771.0,654.66,515.03
2018,6,5,11,0,429.0,389.0,5.5,15.3,790.0,674.72,529.78
2018,6,5,11,15,401.5,403.5,5.5,15.3,783.0,673.14,527.89
2018,6,5,11,30,374.0,418.0,5.5,15.3,776.0,661.36,518.56
2018,6,5,11,45,367.0,414.5,5.5,15.3,767.5,656.62,515.01
2018,6,5,12,0,360.0,411.0,5.5,15.3,759.0,649.96,509.99
2018,6,5,12,15,342.0,413.5,5.55,15.25,743.5,637.65,500.69
2018,6,5,12,30,324.0,416.0,5.6,15.2,728.0,623.66,490.13
2018,6,5,12,45,223.0,440.5,5.7,15.15,654.5,551.01,433.52
2018,6,5,13,0,122.0,465.0,5.8,15.1,581.0,488.77,384.13
2018,6,5,13,15,134.5,455.5,5.8,15.05,581.0,487.1,383.58
2018,6,5,13,30,147.0,446.0,5.8,15.0,581.0,484.25,381.96
2018,6,5,13,45,323.0,369.0,5.85,14.95,656.5,552.0,438.02
2018,6,5,14,0,499.0,292.0,5.9,14.9,732.0,610.75,485.87
2018,6,5,14,15,705.5,200.5,5.9,14.85,799.5,659.29,525.34
2018,6,5,14,30,912.0,109.0,5.9,14.8,867.0,680.97,543.45
2018,6,5,14,45,904.0,107.0,5.9,14.75,831.0,641.44,511.64
2018,6,5,15,0,896.0,105.0,5.9,14.7,795.0,599.64,477.57
2018,6,5,15,15,884.5,103.0,5.9,14.7,753.5,553.98,439.59
2018,6,5,15,30,873.0,101.0,5.9,14.7,712.0,506.79,399.46
2018,6,5,15,45,858.0,98.5,5.85,14.55,666.5,456.42,355.98
2018,6,5,16,0,843.0,96.0,5.8,14.4,621.0,404.55,310.27
2018,6,5,16,15,822.5,93.0,5.8,14.25,571.5,350.18,261.84
2018,6,5,16,30,802.0,90.0,5.8,14.1,522.0,296.3,213.36
2018,6,5,16,45,775.0,87.0,5.8,14.0,470.5,241.8,165.05
2018,6,5,17,0,748.0,84.0,5.8,13.9,419.0,189.1,120.45
2018,6,5,17,15,710.0,80.0,5.8,13.65,367.0,132.36,78.03
2018,6,5,17,30,672.0,76.0,5.8,13.4,315.0,83.0,51.37
2018,6,5,17,45,619.0,70.5,5.75,13.2,263.5,56.68,45.28
2018,6,5,18,0,566.0,65.0,5.7,13.0,212.0,52.53,41.53
2018,6,5,18,15,491.0,58.0,5.65,12.8,165.5,47.03,36.41
2018,6,5,18,30,416.0,51.0,5.6,12.6,119.0,41.64,31.16
2018,6,5,18,45,305.0,40.0,5.5,12.35,81.0,32.77,22.46
2018,6,5,19,0,194.0,29.0,5.4,12.1,43.0,21.98,7.96
2018,6,5,19,15,102.0,15.5,5.4,12.05,22.5,12.2,0.0
2018,6,5,19,30,10.0,2.0,5.4,12.0,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.35,11.95,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,6,4,45,11.5,4.0,4.9,12.25,4.5,0.0,0.0
2018,6,6,5,0,23.0,8.0,4.9,12.3,9.0,6.29,0.0
2018,6,6,5,15,16.0,16.5,4.9,12.4,17.5,12.95,1.57
2018,6,6,5,30,9.0,25.0,4.9,12.5,26.0,19.5,11.02
2018,6,6,5,45,5.0,40.0,4.9,12.6,40.5,30.43,21.25
2018,6,6,6,0,1.0,55.0,4.9,12.7,55.0,41.43,31.42
2018,6,6,6,15,21.0,66.0,4.95,12.8,72.0,49.55,38.9
2018,6,6,6,30,41.0,77.0,5.0,12.9,89.0,57.79,46.34
2018,6,6,6,45,22.0,63.5,5.0,13.05,70.0,49.53,36.6
2018,6,6,7,0,3.0,50.0,5.0,13.2,51.0,38.54,27.36
2018,6,6,7,15,18.5,110.0,5.0,13.35,119.0,86.08,66.95
2018,6,6,7,30,34.0,170.0,5.0,13.5,187.0,133.97,106.24
2018,6,6,7,45,30.0,175.0,5.05,13.65,191.0,140.36,111.47
2018,6,6,8,0,26.0,180.0,5.1,13.8,195.0,145.97,116.04
2018,6,6,8,15,27.0,204.0,5.1,14.0,220.5,166.96,133.06
2018,6,6,8,30,28.0,228.0,5.1,14.2,246.0,188.31,150.17
2018,6,6,8,45,39.5,263.0,5.15,14.4,290.5,223.29,178.11
2018,6,6,9,0,51.0,298.0,5.2,14.6,335.0,259.7,206.98
2018,6,6,9,15,48.0,309.0,5.2,14.7,345.5,270.56,215.28
2018,6,6,9,30,45.0,320.0,5.2,14.8,356.0,281.01,223.22
2018,6,6,9,45,38.5,327.0,5.25,14.95,358.5,285.65,226.43
2018,6,6,10,0,32.0,334.0,5.3,15.1,361.0,289.63,229.1
2018,6,6,10,15,37.5,355.0,5.35,15.15,388.0,312.77,247.14
2018,6,6,10,30,43.0,376.0,5.4,15.2,415.0,336.18,265.28
2018,6,6,10,45,46.0,389.5,5.45,15.3,432.0,351.71,277.13
2018,6,6,11,0,49.0,403.0,5.5,15.4,449.0,367.16,288.92
2018,6,6,11,15,61.5,423.0,5.55,15.45,481.5,395.3,310.78
2018,6,6,11,30,74.0,443.0,5.6,15.5,514.0,423.47,332.56
2018,6,6,11,45,83.0,449.5,5.65,15.5,529.5,437.3,343.31
2018,6,6,12,0,92.0,456.0,5.7,15.5,545.0,450.65,353.75
2018,6,6,12,15,153.5,460.5,5.7,15.5,608.5,515.09,404.35
2018,6,6,12,30,215.0,465.0,5.7,15.5,672.0,566.97,444.85
2018,6,6,12,45,439.5,361.5,5.75,15.5,780.0,675.7,531.83
2018,6,6,13,0,664.0,258.0,5.8,15.5,888.0,760.09,599.13
2018,6,6,13,15,752.0,211.0,5.8,15.5,913.0,777.31,613.23
2018,6,6,13,30,840.0,164.0,5.8,15.5,938.0,782.54,618.67
2018,6,6,13,45,833.5,162.5,5.75,15.45,914.5,757.07,599.23
2018,6,6,14,0,827.0,161.0,5.7,15.4,891.0,728.78,577.58
2018,6,6,14,15,818.0,159.5,5.75,15.35,861.0,696.18,552.69
2018,6,6,14,30,809.0,158.0,5.8,15.3,831.0,661.25,525.57
2018,6,6,14,45,797.0,156.0,5.8,15.25,795.0,622.0,494.46
2018,6,6,15,0,785.0,154.0,5.8,15.2,759.0,581.06,461.41
2018,6,6,15,15,770.5,151.0,5.8,15.2,718.5,536.57,424.82
2018,6,6,15,30,756.0,148.0,5.8,15.2,678.0,490.43,386.13
2018,6,6,15,45,736.5,144.5,5.9,14.95,633.0,441.1,344.55
2018,6,6,16,0,717.0,141.0,6.0,14.7,588.0,391.82,302.05
2018,6,6,16,15,691.5,137.0,6.05,14.55,540.0,340.52,257.16
2018,6,6,16,30,666.0,133.0,6.1,14.4,492.0,290.49,212.99
2018,6,6,16,45,633.5,127.5,6.15,14.2,442.0,239.34,168.7
2018,6,6,17,0,601.0,122.0,6.2,14.0,392.0,190.86,128.44
2018,6,6,17,15,559.5,114.0,6.15,13.75,341.5,142.56,92.71
2018,6,6,17,30,518.0,106.0,6.1,13.5,291.0,95.5,65.17
2018,6,6,17,45,462.5,97.5,6.05,13.3,243.0,71.43,58.42
2018,6,6,18,0,407.0,89.0,6.0,13.1,195.0,65.33,52.96
2018,6,6,18,15,333.5,76.0,5.9,12.95,150.5,55.97,44.35
2018,6,6,18,30,260.0,63.0,5.8,12.8,106.0,46.53,35.46
2018,6,6,18,45,174.0,46.5,5.7,12.6,71.0,34.32,23.82
2018,6,6,19,0,88.0,30.0,5.6,12.4,36.0,22.21,8.66
2018,6,6,19,15,45.0,16.0,5.55,12.4,19.0,12.59,0.0
2018,6,6,19,30,2.0,2.0,5.5,12.4,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.5,12.35,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.0,4.65,11.9,5.5,0.0,0.0
2018,6,7,5,0,22.0,10.0,4.7,11.9,11.0,7.87,0.0
2018,6,7,5,15,92.0,27.5,4.75,12.05,37.5,20.48,5.99
2018,6,7,5,30,162.0,45.0,4.8,12.2,64.0,33.19,22.74
2018,6,7,5,45,218.5,56.5,4.85,12.3,95.0,41.75,31.26
2018,6,7,6,0,275.0,68.0,4.9,12.4,126.0,50.01,39.11
2018,6,7,6,15,154.0,81.5,4.9,12.6,115.5,58.64,47.07
2018,6,7,6,30,33.0,95.0,4.9,12.8,105.0,69.12,56.48
2018,6,7,6,45,165.5,119.5,4.95,13.0,184.0,90.43,69.05
2018,6,7,7,0,298.0,144.0,5.0,13.2,263.0,130.94,94.14
2018,6,7,7,15,405.0,146.5,4.95,13.4,331.5,170.75,120.64
2018,6,7,7,30,512.0,149.0,4.9,13.6,400.0,222.04,159.28
2018,6,7,7,45,508.5,166.5,4.85,13.85,438.0,265.99,197.97
2018,6,7,8,0,505.0,184.0,4.8,14.1,476.0,308.91,235.83
2018,6,7,8,15,475.0,209.5,4.75,14.3,502.5,346.85,269.63
2018,6,7,8,30,445.0,235.0,4.7,14.5,529.0,380.95,299.23
2018,6,7,8,45,574.5,206.0,4.7,14.65,611.5,447.37,352.44
2018,6,7,9,0,704.0,177.0,4.7,14.8,694.0,519.49,410.03
2018,6,7,9,15,767.5,160.0,4.8,14.95,751.0,572.01,452.47
2018,6,7,9,30,831.0,143.0,4.9,15.1,808.0,627.35,496.61
2018,6,7,9,45,851.5,139.0,5.0,15.25,845.0,668.24,528.95
2018,6,7,10,0,872.0,135.0,5.1,15.4,882.0,700.97,554.88
2018,6,7,10,15,880.0,136.5,5.2,15.5,910.5,733.71,580.24
2018,6,7,10,30,888.0,138.0,5.3,15.6,939.0,763.75,603.23
2018,6,7,10,45,893.5,139.0,5.4,15.65,960.0,788.7,622.32
2018,6,7,11,0,899.0,140.0,5.5,15.7,981.0,810.54,638.95
2018,6,7,11,15,903.5,139.5,5.55,15.7,995.0,827.25,651.18
2018,6,7,11,30,908.0,139.0,5.6,15.7,1009.0,840.68,660.86
2018,6,7,11,45,873.0,162.5,5.6,15.7,1003.0,837.39,658.18
2018,6,7,12,0,838.0,186.0,5.6,15.7,997.0,846.56,664.1
2018,6,7,12,15,823.5,194.5,5.6,15.75,990.5,841.98,660.27
2018,6,7,12,30,809.0,203.0,5.6,15.8,984.0,834.13,654.1
2018,6,7,12,45,852.5,174.0,5.6,15.85,990.0,838.87,658.44
2018,6,7,13,0,896.0,145.0,5.6,15.9,996.0,826.97,650.53
2018,6,7,13,15,895.5,142.5,5.65,15.9,980.5,811.5,639.62
2018,6,7,13,30,895.0,140.0,5.7,15.9,965.0,792.66,625.76
2018,6,7,13,45,897.5,134.0,5.7,15.95,944.0,769.9,608.57
2018,6,7,14,0,900.0,128.0,5.7,16.0,923.0,743.67,588.54
2018,6,7,14,15,894.5,126.0,5.75,15.95,893.5,711.92,564.3
2018,6,7,14,30,889.0,124.0,5.8,15.9,864.0,677.42,537.49
2018,6,7,14,45,881.0,121.0,5.85,15.85,828.0,638.04,506.38
2018,6,7,15,0,873.0,118.0,5.9,15.8,792.0,596.44,472.82
2018,6,7,15,15,861.0,115.0,5.9,15.8,750.5,550.76,435.08
2018,6,7,15,30,849.0,112.0,5.9,15.8,709.0,504.93,396.27
2018,6,7,15,45,835.0,109.0,5.85,15.6,664.0,454.93,353.47
2018,6,7,16,0,821.0,106.0,5.8,15.4,619.0,404.24,309.1
2018,6,7,16,15,802.0,102.0,5.75,15.2,570.0,350.68,261.67
2018,6,7,16,30,783.0,98.0,5.7,15.0,521.0,297.5,214.11
2018,6,7,16,45,756.5,94.0,5.7,14.85,470.0,243.37,166.48
2018,6,7,17,0,730.0,90.0,5.7,14.7,419.0,187.04,119.12
2018,6,7,17,15,694.0,84.5,5.65,14.5,367.0,134.16,79.89
2018,6,7,17,30,658.0,79.0,5.6,14.3,315.0,84.72,52.84
2018,6,7,17,45,608.0,73.0,5.55,14.05,264.5,58.35,46.61
2018,6,7,18,0,558.0,67.0,5.5,13.8,214.0,53.92,42.65
2018,6,7,18,15,484.0,59.0,5.35,13.55,167.0,47.71,36.92
2018,6,7,18,30,410.0,51.0,5.2,13.3,120.0,41.53,31.02
2018,6,7,18,45,301.5,40.5,5.05,13.1,82.0,30.92,20.91
2018,6,7,19,0,193.0,30.0,4.9,12.9,44.0,22.71,9.46
2018,6,7,19,15,101.0,16.0,4.75,12.75,23.0,12.59,0.0
2018,6,7,19,30,9.0,2.0,4.6,12.6,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,4.5,12.5,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,8,4,45,32.5,6.0,3.75,12.2,7.0,0.0,0.0
2018,6,8,5,0,65.0,12.0,3.8,12.4,14.0,9.44,0.0
2018,6,8,5,15,168.0,26.0,3.9,12.65,42.5,19.72,5.7
2018,6,8,5,30,271.0,40.0,4.0,12.9,71.0,30.38,20.3
2018,6,8,5,45,318.5,48.0,4.1,13.2,102.0,36.51,26.55
2018,6,8,6,0,366.0,56.0,4.2,13.5,133.0,44.38,33.94
2018,6,8,6,15,183.0,57.0,4.2,13.7,95.5,41.36,31.45
2018,6,8,6,30,0.0,58.0,4.2,13.9,58.0,44.43,34.24
2018,6,8,6,45,0.0,79.0,4.2,14.1,79.0,60.0,45.79
2018,6,8,7,0,0.0,100.0,4.2,14.3,100.0,75.46,58.74
2018,6,8,7,15,6.5,133.5,4.2,14.55,136.5,100.92,79.6
2018,6,8,7,30,13.0,167.0,4.2,14.8,173.0,127.48,101.1
2018,6,8,7,45,37.5,202.0,4.2,15.05,223.0,161.21,127.68
2018,6,8,8,0,62.0,237.0,4.2,15.3,273.0,198.38,157.05
2018,6,8,8,15,97.0,266.5,4.25,15.5,328.0,238.48,188.6
2018,6,8,8,30,132.0,296.0,4.3,15.7,383.0,286.21,226.25
2018,6,8,8,45,136.5,316.0,4.3,15.95,411.5,312.95,247.26
2018,6,8,9,0,141.0,336.0,4.3,16.2,440.0,339.85,268.18
2018,6,8,9,15,122.5,352.0,4.35,16.4,445.5,351.05,276.63
2018,6,8,9,30,104.0,368.0,4.4,16.6,451.0,353.51,278.1
2018,6,8,9,45,200.0,363.5,4.4,16.8,531.5,423.67,333.05
2018,6,8,10,0,296.0,359.0,4.4,17.0,612.0,500.16,392.01
2018,6,8,10,15,359.0,351.5,4.4,17.2,668.5,548.98,429.16
2018,6,8,10,30,422.0,344.0,4.4,17.4,725.0,608.84,474.05
2018,6,8,10,45,346.0,387.5,4.4,17.55,704.5,590.93,458.81
2018,6,8,11,0,270.0,431.0,4.4,17.7,684.0,577.52,446.87
2018,6,8,11,15,196.0,445.0,4.4,17.85,630.0,528.18,408.6
2018,6,8,11,30,122.0,459.0,4.4,18.0,576.0,484.96,374.5
2018,6,8,11,45,151.0,464.5,4.45,18.15,610.0,514.42,397.1
2018,6,8,12,0,180.0,470.0,4.5,18.3,644.0,543.27,418.84
2018,6,8,12,15,186.5,476.0,4.6,18.35,656.0,553.53,426.57
2018,6,8,12,30,193.0,482.0,4.7,18.4,668.0,562.6,433.51
2018,6,8,12,45,244.0,460.5,4.8,18.45,693.5,592.25,456.79
2018,6,8,13,0,295.0,439.0,4.9,18.5,719.0,610.15,471.34
2018,6,8,13,15,230.5,447.5,5.0,18.45,664.0,552.67,427.94
2018,6,8,13,30,166.0,456.0,5.1,18.4,609.0,505.48,391.91
2018,6,8,13,45,314.5,375.0,5.15,18.35,656.0,549.38,428.62
2018,6,8,14,0,463.0,294.0,5.2,18.3,703.0,585.68,458.61
2018,6,8,14,15,672.0,203.0,5.25,18.2,774.5,637.24,500.04
2018,6,8,14,30,881.0,112.0,5.3,18.1,846.0,662.12,520.48
2018,6,8,14,45,873.5,109.0,5.35,18.0,811.0,623.37,490.05
2018,6,8,15,0,866.0,106.0,5.4,17.9,776.0,582.41,457.45
2018,6,8,15,15,854.0,104.5,5.4,17.9,735.5,538.35,421.31
2018,6,8,15,30,842.0,103.0,5.4,17.9,695.0,492.88,383.19
2018,6,8,15,45,829.0,99.0,5.4,17.6,650.5,443.68,341.63
2018,6,8,16,0,816.0,95.0,5.4,17.3,606.0,392.97,297.78
2018,6,8,16,15,800.0,90.5,5.35,17.05,558.5,340.37,251.46
2018,6,8,16,30,784.0,86.0,5.3,16.8,511.0,287.86,204.7
2018,6,8,16,45,762.0,81.5,5.25,16.55,461.5,234.4,157.77
2018,6,8,17,0,740.0,77.0,5.2,16.3,412.0,182.22,113.91
2018,6,8,17,15,710.5,72.5,5.1,16.0,362.5,130.81,75.91
2018,6,8,17,30,681.0,68.0,5.0,15.7,313.0,82.07,49.74
2018,6,8,17,45,639.0,62.5,4.85,15.45,264.0,51.06,39.88
2018,6,8,18,0,597.0,57.0,4.7,15.2,215.0,46.77,36.07
2018,6,8,18,15,533.0,50.5,4.55,14.9,169.0,41.49,31.23
2018,6,8,18,30,469.0,44.0,4.4,14.6,123.0,36.25,26.25
2018,6,8,18,45,368.5,35.5,4.25,14.3,85.0,29.23,19.41
2018,6,8,19,0,268.0,27.0,4.1,14.0,47.0,22.33,9.58
2018,6,8,19,15,149.5,16.0,4.05,13.85,25.5,12.59,0.0
2018,6,8,19,30,31.0,5.0,4.0,13.7,4.0,0.0,0.0
2018,6,8,19,45,15.5,2.5,3.9,13.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,9,4,45,4.0,2.5,3.65,13.25,2.5,0.0,0.0
2018,6,9,5,0,8.0,5.0,3.8,13.3,5.0,3.93,0.0
2018,6,9,5,15,4.0,13.5,3.95,13.4,13.5,10.61,0.5
2018,6,9,5,30,0.0,22.0,4.1,13.5,22.0,16.77,8.66
2018,6,9,5,45,0.0,28.5,4.3,13.65,28.5,21.73,13.51
2018,6,9,6,0,0.0,35.0,4.5,13.8,35.0,26.71,18.19
2018,6,9,6,15,1.5,52.0,4.65,13.9,52.5,39.83,30.06
2018,6,9,6,30,3.0,69.0,4.8,14.0,70.0,52.47,41.4
2018,6,9,6,45,25.0,102.0,4.9,14.1,112.0,75.43,58.51
2018,6,9,7,0,47.0,135.0,5.0,14.2,154.0,102.54,79.81
2018,6,9,7,15,201.5,154.0,5.05,14.3,251.0,143.3,106.47
2018,6,9,7,30,356.0,173.0,5.1,14.4,348.0,203.6,150.06
2018,6,9,7,45,437.5,173.0,5.1,14.5,410.5,250.4,187.21
2018,6,9,8,0,519.0,173.0,5.1,14.6,473.0,303.39,230.61
2018,6,9,8,15,509.5,194.5,5.15,14.7,509.5,346.57,268.55
2018,6,9,8,30,500.0,216.0,5.2,14.8,546.0,387.9,304.16
2018,6,9,8,45,527.5,222.0,5.25,14.9,591.0,432.56,341.34
2018,6,9,9,0,555.0,228.0,5.3,15.0,636.0,478.3,378.81
2018,6,9,9,15,508.5,263.0,5.4,15.2,652.0,506.84,401.97
2018,6,9,9,30,462.0,298.0,5.5,15.4,668.0,530.04,420.18
2018,6,9,9,45,473.5,310.5,5.55,15.6,703.0,567.22,449.0
2018,6,9,10,0,485.0,323.0,5.6,15.8,738.0,603.55,476.71
2018,6,9,10,15,592.5,283.0,5.7,15.95,806.0,663.74,523.98
2018,6,9,10,30,700.0,243.0,5.8,16.1,874.0,727.34,573.32
2018,6,9,10,45,663.5,271.0,5.95,16.3,880.0,740.3,582.21
2018,6,9,11,0,627.0,299.0,6.1,16.5,886.0,748.52,587.62
2018,6,9,11,15,649.0,293.0,6.25,16.6,908.0,772.03,605.72
2018,6,9,11,30,671.0,287.0,6.4,16.7,930.0,793.28,622.03
2018,6,9,11,45,561.0,333.0,6.5,16.8,873.0,750.66,588.36
2018,6,9,12,0,451.0,379.0,6.6,16.9,816.0,702.75,550.62
2018,6,9,12,15,414.5,402.0,6.75,16.85,803.0,691.9,542.23
2018,6,9,12,30,378.0,425.0,6.9,16.8,790.0,671.68,526.77
2018,6,9,12,45,526.0,353.0,7.0,16.8,856.0,735.02,577.76
2018,6,9,13,0,674.0,281.0,7.1,16.8,922.0,783.74,617.26
2018,6,9,13,15,620.0,300.0,7.15,16.7,882.0,745.95,588.24
2018,6,9,13,30,566.0,319.0,7.2,16.6,842.0,708.93,559.82
2018,6,9,13,45,534.0,326.0,7.3,16.55,809.5,676.61,535.2
2018,6,9,14,0,502.0,333.0,7.4,16.5,777.0,643.44,509.7
2018,6,9,14,15,451.5,337.5,7.45,16.4,727.0,595.54,472.54
2018,6,9,14,30,401.0,342.0,7.5,16.3,677.0,548.77,435.96
2018,6,9,14,45,405.5,324.0,7.55,16.15,650.0,519.64,413.47
2018,6,9,15,0,410.0,306.0,7.6,16.0,623.0,488.82,389.19
2018,6,9,15,15,406.5,289.5,7.6,16.0,590.0,453.4,360.51
2018,6,9,15,30,403.0,273.0,7.6,16.0,557.0,417.12,330.68
2018,6,9,15,45,445.0,239.5,7.75,15.7,534.0,386.88,305.12
2018,6,9,16,0,487.0,206.0,7.9,15.4,511.0,351.66,274.33
2018,6,9,16,15,462.0,195.5,7.85,15.25,466.5,306.77,235.83
2018,6,9,16,30,437.0,185.0,7.8,15.1,422.0,263.58,198.66
2018,6,9,16,45,459.0,160.0,7.8,14.9,387.5,222.18,161.52
2018,6,9,17,0,481.0,135.0,7.8,14.7,353.0,178.03,122.91
2018,6,9,17,15,447.5,123.0,7.75,14.45,306.5,134.51,90.25
2018,6,9,17,30,414.0,111.0,7.7,14.2,260.0,94.47,66.18
2018,6,9,17,45,373.5,97.5,7.65,14.0,216.0,70.22,57.19
2018,6,9,18,0,333.0,84.0,7.6,13.8,172.0,61.15,49.1
2018,6,9,18,15,289.5,70.0,7.5,13.6,135.0,51.48,40.27
2018,6,9,18,30,246.0,56.0,7.4,13.4,98.0,41.58,31.07
2018,6,9,18,45,184.0,42.5,7.35,13.15,68.0,31.73,21.68
2018,6,9,19,0,122.0,29.0,7.3,12.9,38.0,21.74,9.58
2018,6,9,19,15,67.0,16.5,7.15,12.85,21.0,12.98,0.0
2018,6,9,19,30,12.0,4.0,7.0,12.8,4.0,0.0,0.0
2018,6,9,19,45,6.0,2.0,6.9,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.5,12.05,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,10,4,45,28.0,6.5,4.85,11.35,7.0,0.0,0.0
2018,6,10,5,0,56.0,13.0,4.9,11.5,14.0,10.23,0.0
2018,6,10,5,15,143.0,26.0,4.9,11.75,40.0,19.65,5.9
2018,6,10,5,30,230.0,39.0,4.9,12.0,66.0,29.47,19.61
2018,6,10,5,45,306.5,49.5,4.9,12.3,103.0,37.47,27.51
2018,6,10,6,0,383.0,60.0,4.9,12.6,140.0,45.5,35.06
2018,6,10,6,15,437.0,69.0,4.8,12.95,184.0,54.23,43.07
2018,6,10,6,30,491.0,78.0,4.7,13.3,228.0,60.64,48.82
2018,6,10,6,45,510.0,91.0,4.65,13.6,271.5,80.94,56.07
2018,6,10,7,0,529.0,104.0,4.6,13.9,315.0,125.59,80.73
2018,6,10,7,15,553.0,113.5,4.5,14.2,360.5,170.16,113.17
2018,6,10,7,30,577.0,123.0,4.4,14.5,406.0,216.87,151.47
2018,6,10,7,45,606.5,129.0,4.3,14.85,454.5,264.18,191.85
2018,6,10,8,0,636.0,135.0,4.2,15.2,503.0,313.64,234.46
2018,6,10,8,15,639.5,149.5,4.05,15.45,545.5,362.21,276.6
2018,6,10,8,30,643.0,164.0,3.9,15.7,588.0,409.83,317.01
2018,6,10,8,45,667.5,169.0,3.8,15.95,635.0,458.46,357.02
2018,6,10,9,0,692.0,174.0,3.7,16.2,682.0,507.58,396.44
2018,6,10,9,15,745.5,161.0,3.7,16.4,734.5,557.89,436.32
2018,6,10,9,30,799.0,148.0,3.7,16.6,787.0,608.96,476.1
2018,6,10,9,45,823.5,142.5,3.7,16.85,825.0,649.96,507.43
2018,6,10,10,0,848.0,137.0,3.7,17.1,863.0,683.09,532.58
2018,6,10,10,15,861.0,135.5,3.75,17.25,892.5,716.25,557.43
2018,6,10,10,30,874.0,134.0,3.8,17.4,922.0,747.06,580.17
2018,6,10,10,45,867.5,141.5,3.85,17.55,938.5,767.95,595.15
2018,6,10,11,0,861.0,149.0,3.9,17.7,955.0,785.22,607.39
2018,6,10,11,15,862.5,150.5,4.05,17.75,967.5,800.6,618.97
2018,6,10,11,30,864.0,152.0,4.2,17.8,980.0,812.76,627.93
2018,6,10,11,45,880.0,142.0,4.35,17.9,990.0,824.54,636.51
2018,6,10,12,0,896.0,132.0,4.5,18.0,1000.0,833.12,643.15
2018,6,10,12,15,910.0,121.5,4.75,17.95,1002.0,836.32,647.04
2018,6,10,12,30,924.0,111.0,5.0,17.9,1004.0,835.92,648.4
2018,6,10,12,45,921.5,111.5,5.2,17.85,995.0,827.82,643.96
2018,6,10,13,0,919.0,112.0,5.4,17.8,986.0,816.31,637.08
2018,6,10,13,15,915.5,111.0,5.55,17.75,969.5,799.42,626.03
2018,6,10,13,30,912.0,110.0,5.7,17.7,953.0,779.21,612.32
2018,6,10,13,45,907.0,109.0,5.85,17.6,929.5,754.69,594.65
2018,6,10,14,0,902.0,108.0,6.0,17.5,906.0,727.11,574.33
2018,6,10,14,15,895.0,106.0,6.1,17.35,876.0,694.45,549.71
2018,6,10,14,30,888.0,104.0,6.2,17.2,846.0,659.16,522.54
2018,6,10,14,45,880.0,102.0,6.3,17.1,811.0,620.81,492.28
2018,6,10,15,0,872.0,100.0,6.4,17.0,776.0,580.28,459.57
2018,6,10,15,15,860.5,98.5,6.4,17.0,736.0,536.37,423.06
2018,6,10,15,30,849.0,97.0,6.4,17.0,696.0,491.0,384.51
2018,6,10,15,45,835.5,94.0,6.55,16.6,651.5,442.32,343.12
2018,6,10,16,0,822.0,91.0,6.7,16.2,607.0,391.75,299.08
2018,6,10,16,15,805.5,87.0,6.7,15.95,559.5,339.24,252.31
2018,6,10,16,30,789.0,83.0,6.7,15.7,512.0,286.85,205.17
2018,6,10,16,45,766.0,79.0,6.7,15.45,462.5,233.44,157.84
2018,6,10,17,0,743.0,75.0,6.7,15.2,413.0,181.38,113.74
2018,6,10,17,15,711.5,71.0,6.65,14.95,363.0,130.08,75.57
2018,6,10,17,30,680.0,67.0,6.6,14.7,313.0,81.65,49.41
2018,6,10,17,45,636.5,62.0,6.55,14.4,264.0,50.65,39.68
2018,6,10,18,0,593.0,57.0,6.5,14.1,215.0,46.71,36.18
2018,6,10,18,15,527.0,51.0,6.25,13.9,169.5,41.8,31.64
2018,6,10,18,30,461.0,45.0,6.0,13.7,124.0,36.97,27.0
2018,6,10,18,45,359.5,36.5,5.8,13.5,86.0,29.98,20.18
2018,6,10,19,0,258.0,28.0,5.6,13.3,48.0,23.1,10.85
2018,6,10,19,15,143.5,16.0,5.5,13.2,26.0,12.59,0.0
2018,6,10,19,30,29.0,4.0,5.4,13.1,4.0,0.0,0.0
2018,6,10,19,45,14.5,2.0,5.25,13.0,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,47.5,6.5,4.25,12.55,7.5,0.0,0.0
2018,6,11,5,0,95.0,13.0,4.3,12.7,15.0,10.23,0.0
2018,6,11,5,15,215.0,23.5,4.25,12.95,44.0,19.26,5.68
2018,6,11,5,30,335.0,34.0,4.2,13.2,73.0,27.91,18.18
2018,6,11,5,45,400.0,42.5,4.15,13.45,111.0,34.64,24.89
2018,6,11,6,0,465.0,51.0,4.1,13.7,149.0,41.33,31.21
2018,6,11,6,15,365.5,74.0,4.05,14.0,163.5,54.85,43.44
2018,6,11,6,30,266.0,97.0,4.0,14.3,178.0,70.13,57.05
2018,6,11,6,45,293.0,113.5,3.95,14.55,218.0,87.68,65.0
2018,6,11,7,0,320.0,130.0,3.9,14.8,258.0,121.84,85.36
2018,6,11,7,15,399.5,135.0,3.85,15.1,316.5,159.23,110.43
2018,6,11,7,30,479.0,140.0,3.8,15.4,375.0,205.53,145.54
2018,6,11,7,45,529.0,146.0,3.75,15.65,431.0,252.9,184.54
2018,6,11,8,0,579.0,152.0,3.7,15.9,487.0,308.13,230.55
2018,6,11,8,15,677.5,132.0,3.65,16.25,555.5,361.14,273.85
2018,6,11,8,30,776.0,112.0,3.6,16.6,624.0,423.38,324.56
2018,6,11,8,45,820.0,103.5,3.55,16.9,676.5,474.76,367.06
2018,6,11,9,0,864.0,95.0,3.5,17.2,729.0,526.81,409.21
2018,6,11,9,15,673.0,174.0,3.45,17.45,684.0,527.84,411.24
2018,6,11,9,30,482.0,253.0,3.4,17.7,639.0,504.98,393.72
2018,6,11,9,45,333.5,327.5,3.4,18.0,599.5,483.95,376.57
2018,6,11,10,0,185.0,402.0,3.4,18.3,560.0,452.24,350.33
2018,6,11,10,15,185.5,422.0,3.4,18.5,585.0,476.64,368.24
2018,6,11,10,30,186.0,442.0,3.4,18.7,610.0,500.39,385.24
2018,6,11,10,45,161.0,452.5,3.45,18.9,600.0,496.91,381.7
2018,6,11,11,0,136.0,463.0,3.5,19.1,590.0,491.58,376.86
2018,6,11,11,15,127.0,468.5,3.6,19.25,588.5,492.88,377.45
2018,6,11,11,30,118.0,474.0,3.7,19.4,587.0,493.13,377.24
2018,6,11,11,45,131.5,470.5,3.8,19.5,597.5,502.8,384.67
2018,6,11,12,0,145.0,467.0,3.9,19.6,608.0,511.7,391.53
2018,6,11,12,15,215.0,421.5,4.05,19.65,629.5,539.37,413.96
2018,6,11,12,30,285.0,376.0,4.2,19.7,651.0,555.82,428.11
2018,6,11,12,45,214.0,382.0,4.4,19.75,587.5,502.2,387.36
2018,6,11,13,0,143.0,388.0,4.6,19.8,524.0,439.52,339.61
2018,6,11,13,15,127.0,386.0,4.8,19.75,505.5,422.36,326.98
2018,6,11,13,30,111.0,384.0,5.0,19.7,487.0,405.02,313.98
2018,6,11,13,45,325.0,309.0,5.15,19.7,599.0,511.65,399.34
2018,6,11,14,0,539.0,234.0,5.3,19.7,711.0,590.64,461.85
2018,6,11,14,15,714.0,173.0,5.45,19.6,783.0,635.66,497.51
2018,6,11,14,30,889.0,112.0,5.6,19.5,855.0,666.16,521.5
2018,6,11,14,45,880.5,109.5,5.7,19.45,819.5,627.13,490.94
2018,6,11,15,0,872.0,107.0,5.8,19.4,784.0,585.93,458.24
2018,6,11,15,15,860.0,105.5,5.8,19.4,743.5,541.8,422.13
2018,6,11,15,30,848.0,104.0,5.8,19.4,703.0,496.22,384.03
2018,6,11,15,45,834.0,101.5,5.9,19.1,659.0,447.77,343.3
2018,6,11,16,0,820.0,99.0,6.0,18.8,615.0,397.84,300.3
2018,6,11,16,15,801.0,96.5,5.95,18.55,567.5,345.84,254.68
2018,6,11,16,30,782.0,94.0,5.9,18.3,520.0,294.19,208.91
2018,6,11,16,45,756.0,90.0,5.85,18.1,469.5,240.42,162.1
