Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,0,730.0,86.0,5.8,17.9,419.0,188.36,118.73
2018,6,11,17,15,695.0,82.0,5.65,17.5,368.5,133.07,77.85
2018,6,11,17,30,660.0,78.0,5.5,17.1,318.0,84.86,51.89
2018,6,11,17,45,610.5,72.5,5.4,16.75,268.0,57.94,45.74
2018,6,11,18,0,561.0,67.0,5.3,16.4,218.0,53.87,42.17
2018,6,11,18,15,489.0,59.5,5.05,16.0,171.0,48.06,36.9
2018,6,11,18,30,417.0,52.0,4.8,15.6,124.0,42.29,31.45
2018,6,11,18,45,312.0,41.5,4.6,15.25,86.0,33.88,23.4
2018,6,11,19,0,207.0,31.0,4.4,14.9,48.0,23.51,11.34
2018,6,11,19,15,112.5,17.5,4.2,14.7,26.0,13.77,0.0
2018,6,11,19,30,18.0,4.0,4.0,14.5,4.0,3.15,0.0
2018,6,11,19,45,9.0,2.0,3.8,14.3,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,4,45,49.5,6.5,1.8,12.95,8.0,0.0,0.0
2018,6,12,5,0,99.0,13.0,1.8,13.1,16.0,10.23,0.0
2018,6,12,5,15,189.5,22.5,1.8,13.35,40.0,18.33,5.15
2018,6,12,5,30,280.0,32.0,1.8,13.6,64.0,25.98,16.54
2018,6,12,5,45,358.5,39.0,1.8,13.85,101.0,31.55,22.16
2018,6,12,6,0,437.0,46.0,1.8,14.1,138.0,37.2,27.53
2018,6,12,6,15,218.5,56.0,1.8,14.45,102.0,41.07,31.13
2018,6,12,6,30,0.0,66.0,1.8,14.8,66.0,50.34,39.4
2018,6,12,6,45,0.0,86.0,1.85,15.1,86.0,64.84,49.7
2018,6,12,7,0,0.0,106.0,1.9,15.4,106.0,79.61,61.94
2018,6,12,7,15,12.5,142.5,2.0,15.85,148.5,107.94,84.67
2018,6,12,7,30,25.0,179.0,2.1,16.3,191.0,138.1,108.54
2018,6,12,7,45,49.0,211.0,2.2,16.75,238.0,169.94,133.15
2018,6,12,8,0,73.0,243.0,2.3,17.2,285.0,205.35,160.61
2018,6,12,8,15,100.0,270.0,2.4,17.55,333.0,241.17,188.34
2018,6,12,8,30,127.0,297.0,2.5,17.9,381.0,283.53,221.13
2018,6,12,8,45,166.0,317.0,2.6,18.3,434.5,325.88,253.55
2018,6,12,9,0,205.0,337.0,2.7,18.7,488.0,371.49,288.31
2018,6,12,9,15,239.0,351.5,2.8,18.95,536.0,418.85,324.24
2018,6,12,9,30,273.0,366.0,2.9,19.2,584.0,463.08,357.48
2018,6,12,9,45,384.5,336.5,3.0,19.45,658.0,522.39,402.66
2018,6,12,10,0,496.0,307.0,3.1,19.7,732.0,595.86,457.67
2018,6,12,10,15,579.5,276.5,3.2,19.85,788.0,647.22,496.07
2018,6,12,10,30,663.0,246.0,3.3,20.0,844.0,700.44,535.59
2018,6,12,10,45,425.5,353.5,3.45,20.15,740.5,628.17,479.65
2018,6,12,11,0,188.0,461.0,3.6,20.3,637.0,528.94,403.18
2018,6,12,11,15,200.5,457.5,3.7,20.3,647.5,540.27,412.35
2018,6,12,11,30,213.0,454.0,3.8,20.3,658.0,550.83,420.43
2018,6,12,11,45,275.0,421.5,3.95,20.35,687.0,584.99,446.96
2018,6,12,12,0,337.0,389.0,4.1,20.4,716.0,608.91,465.99
2018,6,12,12,15,331.0,387.5,4.25,20.4,708.0,603.08,461.89
2018,6,12,12,30,325.0,386.0,4.4,20.4,700.0,595.6,456.84
2018,6,12,12,45,247.0,413.5,4.6,20.35,651.0,554.11,425.37
2018,6,12,13,0,169.0,441.0,4.8,20.3,602.0,503.27,386.77
2018,6,12,13,15,185.5,415.0,4.95,20.2,589.0,490.55,378.6
2018,6,12,13,30,202.0,389.0,5.1,20.1,576.0,476.47,369.15
2018,6,12,13,45,360.5,326.0,5.3,19.95,649.5,550.58,428.42
2018,6,12,14,0,519.0,263.0,5.5,19.8,723.0,597.86,466.74
2018,6,12,14,15,716.0,182.5,5.6,19.65,794.5,647.86,506.61
2018,6,12,14,30,913.0,102.0,5.7,19.5,866.0,672.83,526.93
2018,6,12,14,45,904.5,101.0,5.8,19.35,831.0,634.25,496.85
2018,6,12,15,0,896.0,100.0,5.9,19.2,796.0,593.44,464.52
2018,6,12,15,15,885.0,98.5,5.9,19.2,755.5,548.91,428.0
2018,6,12,15,30,874.0,97.0,5.9,19.2,715.0,502.79,389.36
2018,6,12,15,45,860.5,94.5,5.9,18.8,670.5,453.45,347.79
2018,6,12,16,0,847.0,92.0,5.9,18.4,626.0,403.26,304.43
2018,6,12,16,15,829.0,89.5,5.9,18.15,578.0,349.25,257.04
2018,6,12,16,30,811.0,87.0,5.9,17.9,530.0,296.5,210.14
2018,6,12,16,45,787.5,83.5,5.9,17.65,479.5,242.21,162.6
2018,6,12,17,0,764.0,80.0,5.9,17.4,429.0,189.29,118.23
2018,6,12,17,15,730.0,76.5,5.85,17.05,378.0,136.92,79.75
2018,6,12,17,30,696.0,73.0,5.8,16.7,327.0,83.18,49.63
2018,6,12,17,45,648.0,68.0,5.75,16.3,276.0,55.14,43.35
2018,6,12,18,0,600.0,63.0,5.7,15.9,225.0,51.27,39.96
2018,6,12,18,15,531.0,56.0,5.65,15.55,177.5,45.69,34.88
2018,6,12,18,30,462.0,49.0,5.6,15.2,130.0,40.16,29.65
2018,6,12,18,45,355.0,40.5,5.5,14.8,91.0,33.25,22.93
2018,6,12,19,0,248.0,32.0,5.4,14.4,52.0,24.37,12.26
2018,6,12,19,15,137.0,18.5,5.3,14.2,28.5,14.56,0.0
2018,6,12,19,30,26.0,5.0,5.2,14.0,5.0,3.93,0.0
2018,6,12,19,45,13.0,2.5,5.15,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,40.0,7.0,4.6,12.45,8.0,0.0,0.0
2018,6,13,5,0,80.0,14.0,4.7,12.6,16.0,11.02,0.0
2018,6,13,5,15,206.0,26.5,4.75,12.9,46.5,20.2,6.24
2018,6,13,5,30,332.0,39.0,4.8,13.2,77.0,32.1,21.74
2018,6,13,5,45,418.0,47.0,4.8,13.5,119.0,38.41,28.19
2018,6,13,6,0,504.0,55.0,4.8,13.8,161.0,44.82,34.28
2018,6,13,6,15,573.5,60.5,4.75,14.05,211.5,49.21,38.4
2018,6,13,6,30,643.0,66.0,4.7,14.3,262.0,53.71,42.45
2018,6,13,6,45,686.5,70.0,4.65,14.6,313.5,68.84,44.65
2018,6,13,7,0,730.0,74.0,4.6,14.9,365.0,122.88,71.06
2018,6,13,7,15,760.5,77.0,4.65,15.2,416.5,174.01,106.81
2018,6,13,7,30,791.0,80.0,4.7,15.5,468.0,227.64,150.68
2018,6,13,7,45,814.5,82.5,4.7,15.8,518.5,281.24,197.52
2018,6,13,8,0,838.0,85.0,4.7,16.1,569.0,335.97,245.98
2018,6,13,8,15,855.0,87.0,4.8,16.4,616.5,390.18,293.93
2018,6,13,8,30,872.0,89.0,4.9,16.7,664.0,442.09,339.21
2018,6,13,8,45,885.0,91.0,5.05,17.0,708.0,491.68,381.78
2018,6,13,9,0,898.0,93.0,5.2,17.3,752.0,540.17,422.43
2018,6,13,9,15,906.5,95.5,5.3,17.6,791.0,585.25,459.36
2018,6,13,9,30,915.0,98.0,5.4,17.9,830.0,628.34,493.88
2018,6,13,9,45,921.0,100.0,5.5,18.15,863.0,667.26,524.57
2018,6,13,10,0,927.0,102.0,5.6,18.4,896.0,703.6,552.7
2018,6,13,10,15,932.0,103.5,5.6,18.65,923.0,736.06,577.08
2018,6,13,10,30,937.0,105.0,5.6,18.9,950.0,765.55,598.81
2018,6,13,10,45,941.0,105.0,5.65,19.1,970.0,789.91,616.8
2018,6,13,11,0,945.0,105.0,5.7,19.3,990.0,811.0,631.57
2018,6,13,11,15,947.5,105.5,5.75,19.45,1003.5,827.96,643.22
2018,6,13,11,30,950.0,106.0,5.8,19.6,1017.0,841.43,652.41
2018,6,13,11,45,951.5,105.5,5.8,19.75,1023.0,849.77,657.76
2018,6,13,12,0,953.0,105.0,5.8,19.9,1029.0,854.57,660.68
2018,6,13,12,15,949.0,107.5,5.9,19.9,1026.5,853.93,660.65
2018,6,13,12,30,945.0,110.0,6.0,19.9,1024.0,849.77,658.21
2018,6,13,12,45,939.0,112.0,6.05,19.95,1013.5,840.16,651.57
2018,6,13,13,0,933.0,114.0,6.1,20.0,1003.0,827.14,642.55
2018,6,13,13,15,929.0,114.0,6.2,19.9,986.5,810.67,631.66
2018,6,13,13,30,925.0,114.0,6.3,19.8,970.0,790.85,618.0
2018,6,13,13,45,851.5,148.0,6.4,19.7,921.0,744.63,583.02
2018,6,13,14,0,778.0,182.0,6.5,19.6,872.0,708.61,555.02
2018,6,13,14,15,839.0,146.0,6.6,19.4,868.0,695.96,546.64
2018,6,13,14,30,900.0,110.0,6.7,19.2,864.0,671.15,528.59
2018,6,13,14,45,891.0,108.5,6.8,19.0,828.5,632.37,498.29
2018,6,13,15,0,882.0,107.0,6.9,18.8,793.0,591.42,465.59
2018,6,13,15,15,870.5,105.0,6.9,18.8,752.0,546.83,428.72
2018,6,13,15,30,859.0,103.0,6.9,18.8,711.0,500.72,389.8
2018,6,13,15,45,844.5,100.5,6.9,18.25,666.5,451.67,348.4
2018,6,13,16,0,830.0,98.0,6.9,17.7,622.0,401.06,304.66
2018,6,13,16,15,811.0,95.0,6.9,17.4,574.0,348.22,258.03
2018,6,13,16,30,792.0,92.0,6.9,17.1,526.0,295.72,211.21
2018,6,13,16,45,768.0,88.5,6.85,16.75,476.0,242.33,164.29
2018,6,13,17,0,744.0,85.0,6.8,16.4,426.0,190.39,120.6
2018,6,13,17,15,711.0,80.5,6.75,16.05,375.0,134.23,78.56
2018,6,13,17,30,678.0,76.0,6.7,15.7,324.0,84.88,51.5
2018,6,13,17,45,631.0,71.0,6.65,15.3,274.0,57.09,45.25
2018,6,13,18,0,584.0,66.0,6.6,14.9,224.0,53.34,41.97
2018,6,13,18,15,516.5,58.5,6.45,14.6,177.0,47.49,36.62
2018,6,13,18,30,449.0,51.0,6.3,14.3,130.0,41.67,31.1
2018,6,13,18,45,347.0,41.0,6.15,13.95,90.5,33.6,23.34
2018,6,13,19,0,245.0,31.0,6.0,13.6,51.0,23.65,12.0
2018,6,13,19,15,136.0,18.0,5.9,13.45,28.0,14.16,0.0
2018,6,13,19,30,27.0,5.0,5.8,13.3,5.0,3.93,0.0
2018,6,13,19,45,13.5,2.5,5.7,13.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,45,31.0,6.5,5.85,12.15,7.5,0.0,0.0
2018,6,14,5,0,62.0,13.0,5.8,12.2,15.0,10.23,0.0
2018,6,14,5,15,174.0,27.5,5.75,12.3,45.0,20.83,6.6
2018,6,14,5,30,286.0,42.0,5.7,12.4,75.0,31.87,21.62
2018,6,14,5,45,339.5,50.0,5.65,12.5,107.5,38.05,27.98
2018,6,14,6,0,393.0,58.0,5.6,12.6,140.0,46.2,35.68
2018,6,14,6,15,196.5,62.0,5.45,12.75,103.0,46.4,36.09
2018,6,14,6,30,0.0,66.0,5.3,12.9,66.0,50.34,39.67
2018,6,14,6,45,0.0,74.5,5.15,13.05,74.5,56.83,43.26
2018,6,14,7,0,0.0,83.0,5.0,13.2,83.0,63.36,48.7
2018,6,14,7,15,1.5,110.5,4.85,13.4,111.0,83.82,65.78
2018,6,14,7,30,3.0,138.0,4.7,13.6,139.0,104.67,82.95
2018,6,14,7,45,13.0,172.5,4.6,13.85,179.5,133.17,105.97
2018,6,14,8,0,23.0,207.0,4.5,14.1,220.0,163.1,129.99
2018,6,14,8,15,18.0,207.0,4.35,14.35,218.0,163.67,130.15
2018,6,14,8,30,13.0,207.0,4.2,14.6,216.0,163.41,129.61
2018,6,14,8,45,11.0,209.5,4.05,14.85,217.5,165.7,131.08
2018,6,14,9,0,9.0,212.0,3.9,15.1,219.0,167.69,132.28
2018,6,14,9,15,13.0,240.0,3.8,15.35,250.5,192.3,151.69
2018,6,14,9,30,17.0,268.0,3.7,15.6,282.0,217.4,171.28
2018,6,14,9,45,21.0,293.0,3.65,15.8,310.5,240.6,189.25
2018,6,14,10,0,25.0,318.0,3.6,16.0,339.0,270.99,212.71
2018,6,14,10,15,42.0,358.5,3.6,16.15,395.5,317.37,248.62
2018,6,14,10,30,59.0,399.0,3.6,16.3,452.0,364.94,284.99
2018,6,14,10,45,67.0,419.5,3.65,16.45,481.0,390.37,304.03
2018,6,14,11,0,75.0,440.0,3.7,16.6,510.0,415.91,323.14
2018,6,14,11,15,119.5,455.0,3.8,16.7,568.5,475.16,368.43
2018,6,14,11,30,164.0,470.0,3.9,16.8,627.0,525.02,406.17
2018,6,14,11,45,214.5,470.0,4.0,16.85,677.0,567.22,438.33
2018,6,14,12,0,265.0,470.0,4.1,16.9,727.0,618.08,476.5
2018,6,14,12,15,274.5,468.0,4.2,16.9,734.0,624.23,481.18
2018,6,14,12,30,284.0,466.0,4.3,16.9,741.0,628.81,485.07
2018,6,14,12,45,271.5,464.0,4.4,16.9,725.0,614.46,474.72
2018,6,14,13,0,259.0,462.0,4.5,16.9,709.0,598.87,463.48
2018,6,14,13,15,255.0,455.0,4.6,16.85,694.5,584.61,453.47
2018,6,14,13,30,251.0,448.0,4.7,16.8,680.0,569.19,442.52
2018,6,14,13,45,438.0,351.5,4.8,16.75,745.0,626.05,489.18
2018,6,14,14,0,625.0,255.0,4.9,16.7,810.0,666.31,522.4
2018,6,14,14,15,759.0,185.0,4.95,16.65,836.5,674.6,530.26
2018,6,14,14,30,893.0,115.0,5.0,16.6,863.0,670.78,528.5
2018,6,14,14,45,885.5,112.5,5.05,16.55,828.0,632.37,498.34
2018,6,14,15,0,878.0,110.0,5.1,16.5,793.0,591.7,465.86
2018,6,14,15,15,866.5,108.0,5.1,16.5,752.5,547.31,429.45
2018,6,14,15,30,855.0,106.0,5.1,16.5,712.0,501.41,390.97
2018,6,14,15,45,842.0,102.5,5.1,16.3,667.5,452.43,349.38
2018,6,14,16,0,829.0,99.0,5.1,16.1,623.0,401.76,305.39
2018,6,14,16,15,811.5,95.5,5.1,15.95,575.0,349.08,258.91
2018,6,14,16,30,794.0,92.0,5.1,15.8,527.0,296.58,212.07
2018,6,14,16,45,768.5,88.5,5.1,15.65,476.5,242.78,164.85
2018,6,14,17,0,743.0,85.0,5.1,15.5,426.0,190.59,120.96
2018,6,14,17,15,707.5,81.0,5.05,15.3,374.5,134.61,79.09
2018,6,14,17,30,672.0,77.0,5.0,15.1,323.0,85.72,52.25
2018,6,14,17,45,622.5,72.0,5.0,14.9,273.0,57.69,45.86
2018,6,14,18,0,573.0,67.0,5.0,14.7,223.0,53.96,42.56
2018,6,14,18,15,500.0,60.0,4.9,14.45,176.0,48.5,37.55
2018,6,14,18,30,427.0,53.0,4.8,14.2,129.0,43.11,32.4
2018,6,14,18,45,319.0,43.0,4.7,13.95,90.0,35.1,24.68
2018,6,14,19,0,211.0,33.0,4.6,13.7,51.0,24.97,13.2
2018,6,14,19,15,115.5,19.0,4.55,13.55,28.0,14.95,0.0
2018,6,14,19,30,20.0,5.0,4.5,13.4,5.0,3.93,0.0
2018,6,14,19,45,10.0,2.5,4.5,13.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,28.5,7.0,4.5,12.65,7.5,0.0,0.0
2018,6,15,5,0,57.0,14.0,4.6,12.7,15.0,11.02,0.0
2018,6,15,5,15,168.0,27.5,4.65,12.8,44.0,20.81,6.5
2018,6,15,5,30,279.0,41.0,4.7,12.9,73.0,31.13,20.94
2018,6,15,5,45,335.5,45.5,4.7,13.0,102.5,36.62,26.67
2018,6,15,6,0,392.0,50.0,4.7,13.1,132.0,39.9,30.01
2018,6,15,6,15,196.0,37.5,4.75,13.25,78.5,28.18,19.7
2018,6,15,6,30,0.0,25.0,4.8,13.4,25.0,19.03,11.5
2018,6,15,6,45,0.0,31.5,4.8,13.55,31.5,24.02,15.05
2018,6,15,7,0,0.0,38.0,4.8,13.7,38.0,29.02,19.28
2018,6,15,7,15,0.0,59.5,4.85,13.85,59.5,45.6,33.33
2018,6,15,7,30,0.0,81.0,4.9,14.0,81.0,62.26,47.29
2018,6,15,7,45,0.0,90.5,4.95,14.2,90.5,69.61,53.25
2018,6,15,8,0,0.0,100.0,5.0,14.4,100.0,76.89,59.12
2018,6,15,8,15,0.0,110.5,5.05,14.5,110.5,84.97,65.63
2018,6,15,8,30,0.0,121.0,5.1,14.6,121.0,93.11,72.15
2018,6,15,8,45,1.0,136.0,5.15,14.75,136.5,105.19,81.87
2018,6,15,9,0,2.0,151.0,5.2,14.9,152.0,117.44,91.67
2018,6,15,9,15,64.0,156.5,5.2,14.95,207.5,163.53,129.55
2018,6,15,9,30,126.0,162.0,5.2,15.0,263.0,211.69,169.18
2018,6,15,9,45,66.0,173.5,5.25,15.1,226.5,185.31,147.06
2018,6,15,10,0,6.0,185.0,5.3,15.2,190.0,147.63,115.4
2018,6,15,10,15,8.0,199.0,5.3,15.3,206.0,160.38,125.57
2018,6,15,10,30,10.0,213.0,5.3,15.4,222.0,173.26,135.77
2018,6,15,10,45,10.5,219.5,5.3,15.5,229.0,179.24,140.39
2018,6,15,11,0,11.0,226.0,5.3,15.6,236.0,185.2,145.01
2018,6,15,11,15,12.0,236.5,5.3,15.65,247.5,194.69,152.48
2018,6,15,11,30,13.0,247.0,5.3,15.7,259.0,204.15,159.93
2018,6,15,11,45,12.5,242.0,5.3,15.7,254.0,200.04,156.59
2018,6,15,12,0,12.0,237.0,5.3,15.7,249.0,195.8,153.19
2018,6,15,12,15,12.0,237.5,5.35,15.7,249.5,196.22,153.53
2018,6,15,12,30,12.0,238.0,5.4,15.7,250.0,196.52,153.8
2018,6,15,12,45,12.0,240.0,5.45,15.7,251.5,197.9,154.94
2018,6,15,13,0,12.0,242.0,5.5,15.7,253.0,199.17,156.02
2018,6,15,13,15,12.0,243.5,5.65,15.7,254.5,199.96,156.75
2018,6,15,13,30,12.0,245.0,5.8,15.7,256.0,200.65,157.43
2018,6,15,13,45,199.0,233.0,5.9,15.65,410.0,346.34,277.5
2018,6,15,14,0,386.0,221.0,6.0,15.6,564.0,469.99,376.85
2018,6,15,14,15,628.0,170.0,6.1,15.5,706.5,578.34,463.07
2018,6,15,14,30,870.0,119.0,6.2,15.4,849.0,659.5,526.31
2018,6,15,14,45,864.0,115.5,6.3,15.25,814.5,622.06,496.31
2018,6,15,15,0,858.0,112.0,6.4,15.1,780.0,582.29,464.15
2018,6,15,15,15,846.0,110.0,6.4,15.1,740.0,538.51,427.58
2018,6,15,15,30,834.0,108.0,6.4,15.1,700.0,494.3,389.78
2018,6,15,15,45,821.5,104.5,6.45,14.8,656.5,445.66,348.06
2018,6,15,16,0,809.0,101.0,6.5,14.5,613.0,396.2,304.6
2018,6,15,16,15,792.0,97.0,6.45,14.35,566.0,344.3,258.15
2018,6,15,16,30,775.0,93.0,6.4,14.2,519.0,292.57,211.41
2018,6,15,16,45,750.0,89.5,6.35,14.0,469.5,239.93,164.69
2018,6,15,17,0,725.0,86.0,6.3,13.8,420.0,188.86,121.3
2018,6,15,17,15,689.5,82.5,6.25,13.65,369.5,134.25,80.04
2018,6,15,17,30,654.0,79.0,6.2,13.5,319.0,86.74,53.67
2018,6,15,17,45,603.0,73.5,6.15,13.3,269.0,58.51,46.89
2018,6,15,18,0,552.0,68.0,6.1,13.1,219.0,54.46,43.28
2018,6,15,18,15,478.0,61.5,6.0,12.9,173.0,49.45,38.64
2018,6,15,18,30,404.0,55.0,5.9,12.7,127.0,44.55,33.89
2018,6,15,18,45,297.0,44.5,5.8,12.55,88.5,33.78,23.7
2018,6,15,19,0,190.0,34.0,5.7,12.4,50.0,25.62,13.95
2018,6,15,19,15,103.0,19.5,5.65,12.4,27.5,15.34,0.0
2018,6,15,19,30,16.0,5.0,5.6,12.4,5.0,3.93,0.0
2018,6,15,19,45,8.0,2.5,5.5,12.35,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,4,45,21.0,6.5,2.65,12.8,7.0,0.0,0.0
2018,6,16,5,0,42.0,13.0,2.5,12.8,14.0,10.23,0.0
2018,6,16,5,15,140.0,29.0,2.4,12.9,43.0,21.8,6.99
2018,6,16,5,30,238.0,45.0,2.3,13.0,72.0,33.75,23.18
2018,6,16,5,45,296.0,52.0,2.25,13.1,102.5,39.15,28.9
2018,6,16,6,0,354.0,59.0,2.2,13.2,133.0,44.55,34.16
2018,6,16,6,15,177.0,58.0,2.2,13.4,95.0,43.51,33.44
2018,6,16,6,30,0.0,57.0,2.2,13.6,57.0,43.65,33.61
2018,6,16,6,45,0.0,77.0,2.15,13.75,77.0,58.57,44.64
2018,6,16,7,0,0.0,97.0,2.1,13.9,97.0,73.29,56.98
2018,6,16,7,15,4.0,129.0,2.1,14.1,131.0,97.22,76.68
2018,6,16,7,30,8.0,161.0,2.1,14.3,165.0,121.93,96.73
2018,6,16,7,45,21.5,191.5,2.05,14.5,203.5,148.81,117.97
2018,6,16,8,0,35.0,222.0,2.0,14.7,242.0,178.15,141.09
2018,6,16,8,15,65.5,255.5,2.0,14.9,297.0,217.51,171.82
2018,6,16,8,30,96.0,289.0,2.0,15.1,352.0,260.36,205.18
2018,6,16,8,45,288.5,269.0,1.95,15.35,477.0,348.65,272.73
2018,6,16,9,0,481.0,249.0,1.9,15.6,602.0,451.98,351.39
2018,6,16,9,15,671.5,185.0,1.95,15.8,706.0,531.81,412.43
2018,6,16,9,30,862.0,121.0,2.0,16.0,810.0,613.52,474.74
2018,6,16,9,45,875.0,120.0,2.0,16.2,844.5,652.52,503.79
2018,6,16,10,0,888.0,119.0,2.0,16.4,879.0,689.54,531.01
2018,6,16,10,15,893.5,121.0,2.1,16.6,906.5,721.64,554.75
2018,6,16,10,30,899.0,123.0,2.2,16.8,934.0,750.91,576.11
2018,6,16,10,45,903.0,124.0,2.3,16.95,954.5,775.29,593.87
2018,6,16,11,0,907.0,125.0,2.4,17.1,975.0,796.51,609.23
2018,6,16,11,15,909.0,126.5,2.5,17.15,988.5,813.34,621.14
2018,6,16,11,30,911.0,128.0,2.6,17.2,1002.0,826.8,630.64
2018,6,16,11,45,911.0,129.0,2.7,17.3,1008.0,834.92,636.41
2018,6,16,12,0,911.0,130.0,2.8,17.4,1014.0,839.65,639.95
2018,6,16,12,15,880.0,147.5,2.95,17.4,1000.5,829.01,633.45
2018,6,16,12,30,849.0,165.0,3.1,17.4,987.0,829.09,634.22
2018,6,16,12,45,569.5,283.5,3.25,17.4,833.0,708.53,544.33
2018,6,16,13,0,290.0,402.0,3.4,17.4,679.0,573.18,441.7
2018,6,16,13,15,259.0,413.5,3.55,17.3,657.5,553.42,427.74
2018,6,16,13,30,228.0,425.0,3.7,17.2,636.0,533.22,412.73
2018,6,16,13,45,394.5,346.5,3.85,17.15,701.5,590.62,459.13
2018,6,16,14,0,561.0,268.0,4.0,17.1,767.0,631.87,492.47
2018,6,16,14,15,716.0,198.5,4.1,16.95,813.5,660.96,515.94
2018,6,16,14,30,871.0,129.0,4.2,16.8,860.0,668.19,522.73
2018,6,16,14,45,860.0,128.0,4.35,16.65,824.5,629.76,493.44
2018,6,16,15,0,849.0,127.0,4.5,16.5,789.0,593.02,464.75
2018,6,16,15,15,836.5,125.0,4.5,16.5,748.5,548.43,428.63
2018,6,16,15,30,824.0,123.0,4.5,16.5,708.0,502.51,390.59
2018,6,16,15,45,808.0,120.5,4.75,16.1,664.0,453.61,350.28
2018,6,16,16,0,792.0,118.0,5.0,15.7,620.0,404.22,308.28
2018,6,16,16,15,770.5,115.0,5.15,15.5,572.0,352.42,263.08
2018,6,16,16,30,749.0,112.0,5.3,15.3,524.0,298.0,215.25
2018,6,16,16,45,722.0,107.5,5.4,15.05,474.0,244.86,168.93
2018,6,16,17,0,695.0,103.0,5.5,14.8,424.0,193.56,125.92
2018,6,16,17,15,657.0,98.5,5.6,14.55,373.0,143.21,88.5
2018,6,16,17,30,619.0,94.0,5.7,14.3,322.0,96.53,62.39
2018,6,16,17,45,566.5,87.0,5.75,14.05,271.5,68.01,55.2
2018,6,16,18,0,514.0,80.0,5.8,13.8,221.0,63.23,50.97
2018,6,16,18,15,442.0,71.0,5.75,13.65,174.5,53.6,42.22
2018,6,16,18,30,370.0,62.0,5.7,13.5,128.0,46.67,35.66
2018,6,16,18,45,269.5,49.0,5.65,13.3,89.5,36.8,26.26
2018,6,16,19,0,169.0,36.0,5.6,13.1,51.0,26.97,15.11
2018,6,16,19,15,90.5,20.5,5.5,13.05,28.0,16.13,0.0
2018,6,16,19,30,12.0,5.0,5.4,13.0,5.0,3.93,0.0
2018,6,16,19,45,6.0,2.5,5.3,12.95,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.75,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,17,4,45,14.0,5.5,3.75,13.25,6.0,0.0,0.0
2018,6,17,5,0,28.0,11.0,3.7,13.3,12.0,8.65,0.0
2018,6,17,5,15,113.0,27.5,3.65,13.4,39.5,20.55,6.09
2018,6,17,5,30,198.0,44.0,3.6,13.5,67.0,32.85,22.33
2018,6,17,5,45,249.5,51.5,3.6,13.6,94.5,38.48,28.23
2018,6,17,6,0,301.0,59.0,3.6,13.7,122.0,44.08,33.65
2018,6,17,6,15,150.5,51.5,3.55,13.8,83.0,38.81,29.17
2018,6,17,6,30,0.0,44.0,3.5,13.9,44.0,33.62,24.57
2018,6,17,6,45,0.0,69.5,3.5,14.0,69.5,53.27,40.08
2018,6,17,7,0,0.0,95.0,3.5,14.1,95.0,71.87,55.75
2018,6,17,7,15,2.5,125.0,3.4,14.25,126.0,94.18,74.21
2018,6,17,7,30,5.0,155.0,3.3,14.4,157.0,117.08,92.89
2018,6,17,7,45,15.5,182.0,3.25,14.55,190.5,140.49,111.5
2018,6,17,8,0,26.0,209.0,3.2,14.7,224.0,166.01,131.77
2018,6,17,8,15,24.5,224.0,3.15,14.8,239.0,178.37,141.55
2018,6,17,8,30,23.0,239.0,3.1,14.9,254.0,191.26,151.68
2018,6,17,8,45,38.5,272.5,3.05,15.05,300.0,228.59,181.13
2018,6,17,9,0,54.0,306.0,3.0,15.2,346.0,265.58,210.01
2018,6,17,9,15,64.5,331.0,2.9,15.35,381.0,294.9,232.57
2018,6,17,9,30,75.0,356.0,2.8,15.5,416.0,325.12,255.62
2018,6,17,9,45,104.5,380.0,2.75,15.65,467.5,367.07,287.76
2018,6,17,10,0,134.0,404.0,2.7,15.8,519.0,418.64,326.76
2018,6,17,10,15,136.0,419.5,2.6,16.05,539.0,438.95,341.15
2018,6,17,10,30,138.0,435.0,2.5,16.3,559.0,458.82,355.18
2018,6,17,10,45,157.0,448.0,2.4,16.55,592.5,488.62,376.74
2018,6,17,11,0,176.0,461.0,2.3,16.8,626.0,518.49,398.03
2018,6,17,11,15,161.5,468.0,2.3,17.0,621.0,517.51,396.37
2018,6,17,11,30,147.0,475.0,2.3,17.2,616.0,515.22,393.95
2018,6,17,11,45,163.0,477.5,2.25,17.35,635.0,532.08,406.12
2018,6,17,12,0,179.0,480.0,2.2,17.5,654.0,548.13,417.52
2018,6,17,12,15,382.5,391.0,2.25,17.65,761.5,654.38,498.23
2018,6,17,12,30,586.0,302.0,2.3,17.8,869.0,740.13,562.14
2018,6,17,12,45,723.5,225.0,2.3,17.9,919.0,781.83,593.14
2018,6,17,13,0,861.0,148.0,2.3,18.0,969.0,796.95,606.25
2018,6,17,13,15,875.5,137.5,2.35,18.05,960.5,787.84,600.13
2018,6,17,13,30,890.0,127.0,2.4,18.1,952.0,774.73,591.29
2018,6,17,13,45,886.0,125.0,2.4,18.15,929.5,751.07,574.27
2018,6,17,14,0,882.0,123.0,2.4,18.2,907.0,724.36,554.9
2018,6,17,14,15,875.5,121.5,2.45,18.15,878.5,693.45,532.66
2018,6,17,14,30,869.0,120.0,2.5,18.1,850.0,659.92,508.01
2018,6,17,14,45,860.5,117.5,2.5,18.1,815.0,621.92,479.22
2018,6,17,15,0,852.0,115.0,2.5,18.1,780.0,581.8,448.16
2018,6,17,15,15,840.5,112.5,2.5,18.1,740.0,538.2,413.71
2018,6,17,15,30,829.0,110.0,2.5,18.1,700.0,494.24,378.04
2018,6,17,15,45,814.5,107.0,2.5,17.9,656.0,445.46,338.02
2018,6,17,16,0,800.0,104.0,2.5,17.7,612.0,396.06,296.41
2018,6,17,16,15,781.5,101.0,2.5,17.55,565.0,344.98,252.56
2018,6,17,16,30,763.0,98.0,2.5,17.4,518.0,294.22,208.37
2018,6,17,16,45,738.0,94.0,2.5,17.2,468.5,241.81,163.36
2018,6,17,17,0,713.0,90.0,2.5,17.0,419.0,187.04,118.1
2018,6,17,17,15,678.5,85.5,2.5,16.75,369.0,136.24,80.71
2018,6,17,17,30,644.0,81.0,2.5,16.5,319.0,88.63,54.33
2018,6,17,17,45,597.0,75.0,2.5,16.25,269.5,59.5,47.2
2018,6,17,18,0,550.0,69.0,2.5,16.0,220.0,55.17,43.41
2018,6,17,18,15,483.0,61.0,2.45,15.7,174.0,49.07,37.89
2018,6,17,18,30,416.0,53.0,2.4,15.4,128.0,42.97,32.17
2018,6,17,18,45,319.0,43.0,2.3,15.1,90.0,35.03,24.59
2018,6,17,19,0,222.0,33.0,2.2,14.8,52.0,25.03,13.66
2018,6,17,19,15,123.5,19.0,2.15,14.65,28.5,14.95,0.0
2018,6,17,19,30,25.0,5.0,2.1,14.5,5.0,3.93,0.0
2018,6,17,19,45,12.5,2.5,2.05,14.3,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,35.0,6.0,1.35,13.1,7.0,0.0,0.0
2018,6,18,5,0,70.0,12.0,1.4,13.3,14.0,9.44,0.0
2018,6,18,5,15,183.5,25.0,1.45,13.5,43.0,19.04,5.09
2018,6,18,5,30,297.0,38.0,1.5,13.7,72.0,31.11,20.85
2018,6,18,5,45,348.0,43.5,1.5,13.95,102.0,35.11,25.27
2018,6,18,6,0,399.0,49.0,1.5,14.2,132.0,39.2,29.29
2018,6,18,6,15,199.5,45.0,1.45,14.4,86.5,33.37,24.27
2018,6,18,6,30,0.0,41.0,1.4,14.6,41.0,31.31,22.46
2018,6,18,6,45,0.0,47.5,1.4,14.8,47.5,36.32,25.52
2018,6,18,7,0,0.0,54.0,1.4,15.0,54.0,41.34,29.7
2018,6,18,7,15,0.0,83.5,1.4,15.25,83.5,64.04,48.74
2018,6,18,7,30,0.0,113.0,1.4,15.5,113.0,85.97,66.81
2018,6,18,7,45,1.0,134.5,1.35,15.75,135.0,102.47,80.08
2018,6,18,8,0,2.0,156.0,1.3,16.0,157.0,119.25,93.43
2018,6,18,8,15,5.5,178.0,1.35,16.25,181.5,137.57,107.84
2018,6,18,8,30,9.0,200.0,1.4,16.5,206.0,156.41,122.55
2018,6,18,8,45,15.0,230.0,1.45,16.8,240.5,182.9,143.2
2018,6,18,9,0,21.0,260.0,1.5,17.1,275.0,210.17,164.22
2018,6,18,9,15,43.5,305.5,1.55,17.3,339.5,263.61,205.53
2018,6,18,9,30,66.0,351.0,1.6,17.5,404.0,315.84,245.18
2018,6,18,9,45,156.0,367.5,1.7,17.7,499.0,396.13,306.4
2018,6,18,10,0,246.0,384.0,1.8,17.9,594.0,482.82,371.17
2018,6,18,10,15,281.0,397.0,1.85,18.05,644.5,527.36,403.45
2018,6,18,10,30,316.0,410.0,1.9,18.2,695.0,572.78,436.28
2018,6,18,10,45,327.5,418.0,2.0,18.35,719.0,597.4,453.88
2018,6,18,11,0,339.0,426.0,2.1,18.5,743.0,621.07,470.84
2018,6,18,11,15,350.5,426.5,2.2,18.6,758.5,637.46,482.76
2018,6,18,11,30,362.0,427.0,2.3,18.7,774.0,652.48,493.74
2018,6,18,11,45,366.0,429.0,2.4,18.8,782.0,661.3,500.18
2018,6,18,12,0,370.0,431.0,2.5,18.9,790.0,668.36,505.41
2018,6,18,12,15,316.5,445.5,2.6,18.9,752.5,638.23,483.35
2018,6,18,12,30,263.0,460.0,2.7,18.9,715.0,606.5,460.16
2018,6,18,12,45,206.0,457.0,2.8,18.9,655.5,547.6,417.3
2018,6,18,13,0,149.0,454.0,2.9,18.9,596.0,497.71,380.38
2018,6,18,13,15,141.0,455.5,2.95,18.85,588.0,489.25,374.5
2018,6,18,13,30,133.0,457.0,3.0,18.8,580.0,480.18,367.97
2018,6,18,13,45,305.5,377.0,3.1,18.75,651.0,542.68,418.14
2018,6,18,14,0,478.0,297.0,3.2,18.7,722.0,596.7,460.65
2018,6,18,14,15,680.5,204.5,3.2,18.55,788.0,642.55,496.57
2018,6,18,14,30,883.0,112.0,3.2,18.4,854.0,662.51,512.76
2018,6,18,14,45,874.5,110.0,3.25,18.3,819.0,624.46,483.63
2018,6,18,15,0,866.0,108.0,3.3,18.2,784.0,584.26,452.47
2018,6,18,15,15,854.5,106.0,3.3,18.2,744.0,540.55,417.55
2018,6,18,15,30,843.0,104.0,3.3,18.2,704.0,495.35,380.56
2018,6,18,15,45,829.0,101.0,3.4,17.9,660.0,446.99,340.73
2018,6,18,16,0,815.0,98.0,3.5,17.6,616.0,397.15,298.56
2018,6,18,16,15,796.5,95.0,3.55,17.4,568.5,345.39,253.79
2018,6,18,16,30,778.0,92.0,3.6,17.2,521.0,293.92,208.63
2018,6,18,16,45,754.0,88.0,3.65,17.0,471.5,240.98,162.72
2018,6,18,17,0,730.0,84.0,3.7,16.8,422.0,189.51,119.75
2018,6,18,17,15,696.5,80.0,3.7,16.5,372.0,134.58,78.71
2018,6,18,17,30,663.0,76.0,3.7,16.2,322.0,86.43,51.9
2018,6,18,17,45,617.0,71.0,3.7,15.95,272.5,56.84,44.91
2018,6,18,18,0,571.0,66.0,3.7,15.7,223.0,53.13,41.66
2018,6,18,18,15,504.0,58.5,3.65,15.4,176.5,47.3,36.38
2018,6,18,18,30,437.0,51.0,3.6,15.1,130.0,41.49,30.92
2018,6,18,18,45,330.5,41.5,3.5,14.8,91.0,33.82,23.59
2018,6,18,19,0,224.0,32.0,3.4,14.5,52.0,24.32,13.25
2018,6,18,19,15,112.5,17.5,3.4,14.3,27.5,13.77,0.0
2018,6,18,19,30,1.0,3.0,3.4,14.1,3.0,2.36,0.0
2018,6,18,19,45,0.5,1.5,3.35,13.95,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,4,45,46.5,6.5,3.1,12.95,7.5,0.0,0.0
2018,6,19,5,0,93.0,13.0,3.1,13.0,15.0,10.23,0.0
2018,6,19,5,15,218.5,24.0,3.1,13.15,44.5,19.73,5.27
2018,6,19,5,30,344.0,35.0,3.1,13.3,74.0,28.82,18.89
2018,6,19,5,45,389.0,38.5,3.1,13.4,103.0,31.38,22.02
2018,6,19,6,0,434.0,42.0,3.1,13.5,132.0,34.12,24.82
2018,6,19,6,15,217.0,33.0,3.1,13.65,78.0,25.04,16.86
2018,6,19,6,30,0.0,24.0,3.1,13.8,24.0,18.27,10.8
2018,6,19,6,45,0.0,27.5,3.1,13.9,27.5,20.96,12.41
2018,6,19,7,0,0.0,31.0,3.1,14.0,31.0,23.65,14.67
2018,6,19,7,15,0.0,48.5,3.05,14.2,48.5,37.12,26.09
2018,6,19,7,30,0.0,66.0,3.0,14.4,66.0,50.64,37.42
2018,6,19,7,45,0.0,82.0,2.95,14.6,82.0,63.06,47.69
2018,6,19,8,0,0.0,98.0,2.9,14.8,98.0,75.37,57.75
2018,6,19,8,15,0.0,110.5,2.9,15.05,110.5,84.96,65.45
2018,6,19,8,30,0.0,123.0,2.9,15.3,123.0,94.62,73.14
2018,6,19,8,45,1.0,143.5,2.95,15.55,144.0,110.9,86.19
2018,6,19,9,0,2.0,164.0,3.0,15.8,165.0,127.38,99.29
2018,6,19,9,15,5.0,188.0,3.0,16.05,191.5,147.84,115.51
2018,6,19,9,30,8.0,212.0,3.0,16.3,218.0,168.67,131.89
2018,6,19,9,45,12.5,245.5,3.05,16.5,256.0,198.18,155.07
2018,6,19,10,0,17.0,279.0,3.1,16.7,294.0,228.19,178.42
2018,6,19,10,15,26.0,318.5,3.1,16.85,342.0,273.67,213.69
2018,6,19,10,30,35.0,358.0,3.1,17.0,390.0,313.95,244.48
2018,6,19,10,45,33.5,363.5,3.15,17.15,394.5,319.29,248.12
2018,6,19,11,0,32.0,369.0,3.2,17.3,399.0,324.34,251.66
2018,6,19,11,15,34.5,381.0,3.3,17.35,413.5,337.55,261.68
2018,6,19,11,30,37.0,393.0,3.4,17.4,428.0,350.61,271.55
2018,6,19,11,45,41.5,405.5,3.45,17.5,445.5,365.43,282.72
2018,6,19,12,0,46.0,418.0,3.5,17.6,463.0,379.97,293.65
2018,6,19,12,15,58.0,429.5,3.65,17.6,486.0,399.23,308.59
2018,6,19,12,30,70.0,441.0,3.8,17.6,509.0,417.96,323.09
2018,6,19,12,45,98.0,454.5,3.95,17.6,548.5,450.23,348.15
2018,6,19,13,0,126.0,468.0,4.1,17.6,588.0,491.37,379.57
2018,6,19,13,15,134.0,461.0,4.25,17.55,587.0,488.42,377.87
2018,6,19,13,30,142.0,454.0,4.4,17.5,586.0,484.42,375.64
2018,6,19,13,45,265.0,389.5,4.55,17.45,628.0,523.78,408.46
2018,6,19,14,0,388.0,325.0,4.7,17.4,670.0,556.66,435.73
2018,6,19,14,15,639.5,217.0,4.85,17.3,764.0,625.72,491.37
2018,6,19,14,30,891.0,109.0,5.0,17.2,858.0,665.4,523.62
2018,6,19,14,45,882.0,107.5,5.1,17.05,823.0,627.23,493.82
2018,6,19,15,0,873.0,106.0,5.2,16.9,788.0,586.92,461.93
2018,6,19,15,15,862.0,104.0,5.2,16.9,748.0,543.22,426.08
2018,6,19,15,30,851.0,102.0,5.2,16.9,708.0,497.98,388.13
2018,6,19,15,45,836.5,99.5,5.3,16.6,664.0,449.52,347.3
2018,6,19,16,0,822.0,97.0,5.4,16.3,620.0,399.47,304.07
2018,6,19,16,15,803.5,94.0,5.4,16.05,572.5,347.39,258.18
2018,6,19,16,30,785.0,91.0,5.4,15.8,525.0,295.58,211.99
2018,6,19,16,45,761.0,87.0,5.4,15.55,475.0,242.28,165.1
2018,6,19,17,0,737.0,83.0,5.4,15.3,425.0,190.42,121.24
2018,6,19,17,15,705.0,78.5,5.3,15.0,374.5,139.02,82.61
2018,6,19,17,30,673.0,74.0,5.2,14.7,324.0,86.04,51.42
2018,6,19,17,45,629.5,69.0,5.15,14.4,275.0,55.55,44.05
2018,6,19,18,0,586.0,64.0,5.1,14.1,226.0,51.79,40.74
2018,6,19,18,15,522.0,57.0,4.95,13.85,179.5,46.3,35.72
2018,6,19,18,30,458.0,50.0,4.8,13.6,133.0,40.84,30.54
2018,6,19,18,45,362.0,40.5,4.7,13.35,94.0,33.16,23.17
2018,6,19,19,0,266.0,31.0,4.6,13.1,55.0,25.53,14.38
2018,6,19,19,15,150.0,18.5,4.5,12.95,30.5,14.1,0.0
2018,6,19,19,30,34.0,6.0,4.4,12.8,6.0,4.72,0.0
2018,6,19,19,45,17.0,3.0,4.3,12.7,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,6.5,3.95,11.95,8.0,0.0,0.0
2018,6,20,5,0,111.0,13.0,4.1,12.1,16.0,10.23,0.0
2018,6,20,5,15,248.5,23.5,4.1,12.25,47.0,19.39,4.89
2018,6,20,5,30,386.0,34.0,4.1,12.4,78.0,28.19,18.4
2018,6,20,5,45,429.5,37.5,4.1,12.6,108.5,30.87,21.62
2018,6,20,6,0,473.0,41.0,4.1,12.8,139.0,33.7,24.51
2018,6,20,6,15,236.5,36.0,4.1,12.95,85.0,27.41,19.04
2018,6,20,6,30,0.0,31.0,4.1,13.1,31.0,23.63,15.66
2018,6,20,6,45,0.0,39.5,4.05,13.3,39.5,30.16,21.51
2018,6,20,7,0,0.0,48.0,4.0,13.5,48.0,36.71,25.9
2018,6,20,7,15,0.0,78.0,4.0,13.7,78.0,59.91,45.54
2018,6,20,7,30,0.0,108.0,4.0,13.9,108.0,82.31,64.22
2018,6,20,7,45,0.0,125.5,4.0,14.1,125.5,95.6,75.05
2018,6,20,8,0,0.0,143.0,4.0,14.3,143.0,109.01,85.88
2018,6,20,8,15,1.0,156.5,4.05,14.55,157.0,119.92,94.5
2018,6,20,8,30,2.0,170.0,4.1,14.8,171.0,130.99,103.21
2018,6,20,8,45,6.5,195.5,4.1,15.0,200.0,152.91,120.7
2018,6,20,9,0,11.0,221.0,4.1,15.2,229.0,175.42,138.54
2018,6,20,9,15,19.5,262.5,4.15,15.4,277.5,212.92,168.28
2018,6,20,9,30,28.0,304.0,4.2,15.6,326.0,256.68,202.66
2018,6,20,9,45,49.0,335.5,4.25,15.75,376.5,297.11,234.28
2018,6,20,10,0,70.0,367.0,4.3,15.9,427.0,339.17,266.92
2018,6,20,10,15,111.5,392.0,4.4,16.05,491.0,399.85,314.04
2018,6,20,10,30,153.0,417.0,4.5,16.2,555.0,454.53,356.07
2018,6,20,10,45,155.5,431.5,4.6,16.3,574.5,473.73,370.33
2018,6,20,11,0,158.0,446.0,4.7,16.4,594.0,492.32,384.2
2018,6,20,11,15,187.0,450.5,4.85,16.45,628.0,522.39,407.51
2018,6,20,11,30,216.0,455.0,5.0,16.5,662.0,552.28,430.59
2018,6,20,11,45,250.0,451.5,5.15,16.55,693.0,588.1,458.12
2018,6,20,12,0,284.0,448.0,5.3,16.6,724.0,613.96,478.24
2018,6,20,12,15,288.0,450.5,5.4,16.6,730.0,619.57,482.63
2018,6,20,12,30,292.0,453.0,5.5,16.6,736.0,623.61,485.93
2018,6,20,12,45,322.5,440.0,5.6,16.55,750.0,634.08,494.83
2018,6,20,13,0,353.0,427.0,5.7,16.5,764.0,642.41,502.1
2018,6,20,13,15,339.5,422.0,5.75,16.5,742.0,621.45,486.41
2018,6,20,13,30,326.0,417.0,5.8,16.5,720.0,599.36,469.87
2018,6,20,13,45,425.5,358.0,5.85,16.45,743.0,622.09,489.32
2018,6,20,14,0,525.0,299.0,5.9,16.4,766.0,631.23,498.14
2018,6,20,14,15,724.0,200.5,5.9,16.35,822.0,668.65,529.04
2018,6,20,14,30,923.0,102.0,5.9,16.3,878.0,680.22,539.5
2018,6,20,14,45,915.5,99.5,5.9,16.2,842.5,641.02,508.29
2018,6,20,15,0,908.0,97.0,5.9,16.1,807.0,599.48,474.72
2018,6,20,15,15,897.0,95.5,5.9,16.1,766.5,554.82,437.72
2018,6,20,15,30,886.0,94.0,5.9,16.1,726.0,508.53,398.53
2018,6,20,15,45,873.0,92.0,5.85,15.9,681.5,459.58,356.48
2018,6,20,16,0,860.0,90.0,5.8,15.7,637.0,409.69,312.62
2018,6,20,16,15,843.5,87.0,5.75,15.55,589.0,357.12,265.76
2018,6,20,16,30,827.0,84.0,5.7,15.4,541.0,301.99,216.33
2018,6,20,16,45,805.0,80.0,5.65,15.2,490.5,246.93,167.5
2018,6,20,17,0,783.0,76.0,5.6,15.0,440.0,193.04,121.55
2018,6,20,17,15,753.0,72.0,5.55,14.75,388.5,139.7,81.19
2018,6,20,17,30,723.0,68.0,5.5,14.5,337.0,88.98,52.48
2018,6,20,17,45,680.5,63.5,5.4,14.25,286.5,56.58,44.99
2018,6,20,18,0,638.0,59.0,5.3,14.0,236.0,48.66,37.96
2018,6,20,18,15,574.5,53.0,5.2,13.8,188.0,43.72,33.43
2018,6,20,18,30,511.0,47.0,5.1,13.6,140.0,38.84,28.78
2018,6,20,18,45,412.0,39.0,5.0,13.35,99.5,32.2,22.35
2018,6,20,19,0,313.0,31.0,4.9,13.1,59.0,25.69,14.6
2018,6,20,19,15,179.0,18.5,4.85,13.0,32.5,15.26,0.0
2018,6,20,19,30,45.0,6.0,4.8,12.9,6.0,4.72,0.0
2018,6,20,19,45,22.5,3.0,4.8,12.75,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,4.45,12.1,7.5,0.0,0.0
2018,6,21,5,0,105.0,13.0,4.5,12.2,15.0,10.23,0.0
2018,6,21,5,15,240.0,24.0,4.55,12.35,46.0,19.81,4.82
2018,6,21,5,30,375.0,35.0,4.6,12.5,77.0,28.98,19.04
2018,6,21,5,45,419.5,38.5,4.65,12.65,107.5,31.6,22.25
2018,6,21,6,0,464.0,42.0,4.7,12.8,138.0,34.39,25.11
2018,6,21,6,15,232.0,37.5,4.65,13.0,85.5,28.45,19.96
2018,6,21,6,30,0.0,33.0,4.6,13.2,33.0,25.16,17.03
2018,6,21,6,45,0.0,45.5,4.55,13.4,45.5,34.78,25.63
2018,6,21,7,0,0.0,58.0,4.5,13.6,58.0,44.42,32.48
2018,6,21,7,15,0.0,92.5,4.5,13.8,92.5,70.6,54.58
2018,6,21,7,30,0.0,127.0,4.5,14.0,127.0,96.08,75.78
2018,6,21,7,45,1.0,146.5,4.45,14.25,147.0,111.19,87.99
2018,6,21,8,0,2.0,166.0,4.4,14.5,167.0,126.57,100.31
2018,6,21,8,15,5.0,181.5,4.4,14.75,184.5,139.95,110.84
2018,6,21,8,30,8.0,197.0,4.4,15.0,202.0,153.7,121.64
2018,6,21,8,45,7.0,195.5,4.35,15.25,200.0,153.13,120.77
2018,6,21,9,0,6.0,194.0,4.3,15.5,198.0,152.3,119.73
2018,6,21,9,15,7.0,203.5,4.25,15.7,208.5,160.82,126.28
2018,6,21,9,30,8.0,213.0,4.2,15.9,219.0,169.42,132.87
2018,6,21,9,45,12.5,247.0,4.15,16.1,257.5,199.31,156.48
2018,6,21,10,0,17.0,281.0,4.1,16.3,296.0,229.71,180.22
2018,6,21,10,15,31.0,329.5,4.1,16.5,357.5,285.89,224.09
2018,6,21,10,30,45.0,378.0,4.1,16.7,419.0,337.25,263.54
2018,6,21,10,45,75.0,415.5,4.05,16.9,485.0,392.25,305.65
2018,6,21,11,0,105.0,453.0,4.0,17.1,551.0,448.52,348.1
2018,6,21,11,15,147.5,464.5,4.05,17.2,604.5,503.47,389.66
2018,6,21,11,30,190.0,476.0,4.1,17.3,658.0,549.21,424.03
2018,6,21,11,45,248.5,464.0,4.15,17.4,704.0,597.14,460.23
2018,6,21,12,0,307.0,452.0,4.2,17.5,750.0,635.48,489.2
2018,6,21,12,15,422.0,402.0,4.35,17.55,811.0,694.04,534.55
2018,6,21,12,30,537.0,352.0,4.5,17.6,872.0,743.88,573.28
2018,6,21,12,45,737.0,235.0,4.65,17.65,942.0,800.68,619.03
