Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,23,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,56.0,8.5,3.6,13.95,11.0,6.69,0.0
2018,7,31,5,30,112.0,17.0,3.6,14.2,22.0,13.38,0.0
2018,7,31,5,45,215.5,31.5,3.65,14.5,56.0,23.95,13.24
2018,7,31,6,0,319.0,46.0,3.7,14.8,90.0,35.0,24.7
2018,7,31,6,15,284.5,45.5,3.6,15.05,97.0,34.57,24.91
2018,7,31,6,30,250.0,45.0,3.5,15.3,104.0,33.93,24.59
2018,7,31,6,45,125.0,53.5,3.45,15.55,83.0,43.3,29.39
2018,7,31,7,0,0.0,62.0,3.4,15.8,62.0,47.51,34.91
2018,7,31,7,15,0.0,75.5,3.35,16.0,75.5,57.88,43.57
2018,7,31,7,30,0.0,89.0,3.3,16.2,89.0,68.15,52.03
2018,7,31,7,45,0.0,107.0,3.25,16.4,107.0,81.89,63.28
2018,7,31,8,0,0.0,125.0,3.2,16.6,125.0,95.76,74.5
2018,7,31,8,15,0.5,139.5,3.2,16.85,140.0,107.3,83.65
2018,7,31,8,30,1.0,154.0,3.2,17.1,155.0,118.98,92.84
2018,7,31,8,45,3.5,174.0,3.15,17.35,176.5,136.02,106.3
2018,7,31,9,0,6.0,194.0,3.1,17.6,198.0,153.43,119.94
2018,7,31,9,15,8.5,212.0,3.1,17.85,218.0,169.62,132.52
2018,7,31,9,30,11.0,230.0,3.1,18.1,238.0,186.12,145.26
2018,7,31,9,45,13.0,247.0,3.1,18.3,257.0,201.78,157.27
2018,7,31,10,0,15.0,264.0,3.1,18.5,276.0,217.63,169.37
2018,7,31,10,15,16.0,274.0,3.15,18.65,287.5,227.29,176.61
2018,7,31,10,30,17.0,284.0,3.2,18.8,299.0,236.97,183.87
2018,7,31,10,45,22.0,308.5,3.25,19.0,328.0,261.58,202.73
2018,7,31,11,0,27.0,333.0,3.3,19.2,357.0,298.61,230.95
2018,7,31,11,15,29.0,350.0,3.4,19.25,376.5,316.09,244.09
2018,7,31,11,30,31.0,367.0,3.5,19.3,396.0,333.5,257.21
2018,7,31,11,45,34.0,378.5,3.6,19.4,410.5,346.85,267.23
2018,7,31,12,0,37.0,390.0,3.7,19.5,425.0,359.97,277.1
2018,7,31,12,15,40.0,393.0,3.85,19.5,431.0,365.35,281.32
2018,7,31,12,30,43.0,396.0,4.0,19.5,437.0,370.36,285.32
2018,7,31,12,45,42.0,390.0,4.15,19.5,429.5,363.72,280.45
2018,7,31,13,0,41.0,384.0,4.3,19.5,422.0,356.74,275.42
2018,7,31,13,15,42.5,380.0,4.4,19.45,419.0,353.27,273.14
2018,7,31,13,30,44.0,376.0,4.5,19.4,416.0,349.45,270.61
2018,7,31,13,45,104.0,355.0,4.6,19.35,446.0,389.32,303.08
2018,7,31,14,0,164.0,334.0,4.7,19.3,476.0,412.51,322.54
2018,7,31,14,15,499.5,233.0,4.8,19.15,646.0,590.77,463.78
2018,7,31,14,30,835.0,132.0,4.9,19.0,816.0,714.67,559.78
2018,7,31,14,45,828.5,128.0,4.95,18.9,782.0,676.06,530.21
2018,7,31,15,0,822.0,124.0,5.0,18.8,748.0,635.16,499.06
2018,7,31,15,15,808.5,121.5,5.0,18.8,707.5,589.45,463.12
2018,7,31,15,30,795.0,119.0,5.0,18.8,667.0,542.46,425.37
2018,7,31,15,45,782.5,114.5,5.1,18.35,623.5,493.19,385.77
2018,7,31,16,0,770.0,110.0,5.2,17.9,580.0,443.1,344.24
2018,7,31,16,15,752.0,104.5,5.2,17.6,532.5,389.44,298.42
2018,7,31,16,30,734.0,99.0,5.2,17.3,485.0,336.07,251.78
2018,7,31,16,45,707.0,94.5,5.2,17.0,435.0,278.97,201.76
2018,7,31,17,0,680.0,90.0,5.2,16.7,385.0,225.94,155.29
2018,7,31,17,15,643.5,84.0,5.15,16.4,334.5,172.3,110.53
2018,7,31,17,30,607.0,78.0,5.1,16.1,284.0,122.21,73.13
2018,7,31,17,45,556.0,70.5,5.05,15.75,234.5,74.21,46.32
2018,7,31,18,0,505.0,63.0,5.0,15.4,185.0,50.62,39.36
2018,7,31,18,15,432.5,53.5,4.95,15.2,140.0,43.28,32.58
2018,7,31,18,30,360.0,44.0,4.9,15.0,95.0,35.91,25.52
2018,7,31,18,45,250.5,31.5,4.8,14.75,60.5,25.78,15.08
2018,7,31,19,0,141.0,19.0,4.7,14.5,26.0,14.47,0.0
2018,7,31,19,15,70.5,9.5,4.65,14.45,13.0,7.47,0.0
2018,7,31,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,5,15,72.5,8.5,3.7,14.05,11.5,6.69,0.0
2018,8,1,5,30,145.0,17.0,3.7,14.3,23.0,13.38,0.0
2018,8,1,5,45,263.5,28.5,3.7,14.5,57.5,23.39,12.53
2018,8,1,6,0,382.0,40.0,3.7,14.7,92.0,32.84,22.8
2018,8,1,6,15,335.5,34.5,3.6,15.0,94.5,27.68,18.82
2018,8,1,6,30,289.0,29.0,3.5,15.3,97.0,23.01,14.87
2018,8,1,6,45,144.5,35.0,3.45,15.55,69.0,30.04,17.62
2018,8,1,7,0,0.0,41.0,3.4,15.8,41.0,31.31,21.12
2018,8,1,7,15,0.0,55.0,3.3,16.05,55.0,42.1,30.22
2018,8,1,7,30,0.0,69.0,3.2,16.3,69.0,52.94,39.23
2018,8,1,7,45,0.0,84.0,3.1,16.55,84.0,64.56,48.79
2018,8,1,8,0,0.0,99.0,3.0,16.8,99.0,76.07,58.13
2018,8,1,8,15,0.0,122.0,3.05,17.1,122.0,93.78,72.48
2018,8,1,8,30,0.0,145.0,3.1,17.4,145.0,111.67,86.79
2018,8,1,8,45,2.0,162.0,3.1,17.7,163.5,126.05,98.09
2018,8,1,9,0,4.0,179.0,3.1,18.0,182.0,140.73,109.57
2018,8,1,9,15,7.0,199.0,3.2,18.2,204.5,158.63,123.6
2018,8,1,9,30,10.0,219.0,3.3,18.4,227.0,176.91,137.85
2018,8,1,9,45,12.0,238.5,3.45,18.65,248.0,194.47,151.41
2018,8,1,10,0,14.0,258.0,3.6,18.9,269.0,212.26,165.08
2018,8,1,10,15,22.0,292.0,3.75,19.05,310.5,246.33,191.57
2018,8,1,10,30,30.0,326.0,3.9,19.2,352.0,292.26,226.95
2018,8,1,10,45,54.5,353.5,4.05,19.3,402.0,336.62,261.29
2018,8,1,11,0,79.0,381.0,4.2,19.4,452.0,382.13,296.2
2018,8,1,11,15,108.5,373.5,4.3,19.4,473.0,416.14,322.59
2018,8,1,11,30,138.0,366.0,4.4,19.4,494.0,436.8,338.99
2018,8,1,11,45,122.5,374.0,4.55,19.45,488.5,432.88,335.58
2018,8,1,12,0,107.0,382.0,4.7,19.5,483.0,427.95,331.5
2018,8,1,12,15,78.0,397.0,4.75,19.45,470.5,401.81,310.99
2018,8,1,12,30,49.0,412.0,4.8,19.4,458.0,390.04,301.28
2018,8,1,12,45,47.5,407.0,4.9,19.4,451.5,383.78,296.71
2018,8,1,13,0,46.0,402.0,5.0,19.4,445.0,377.15,291.86
2018,8,1,13,15,40.0,382.5,5.0,19.35,419.5,353.89,274.21
2018,8,1,13,30,34.0,363.0,5.0,19.3,394.0,330.65,256.55
2018,8,1,13,45,97.0,337.0,5.05,19.2,422.0,369.06,288.29
2018,8,1,14,0,160.0,311.0,5.1,19.1,450.0,390.59,306.75
2018,8,1,14,15,532.5,204.0,5.1,19.0,643.0,591.87,466.8
2018,8,1,14,30,905.0,97.0,5.1,18.9,836.0,727.98,572.14
2018,8,1,14,45,897.5,94.5,5.15,18.75,801.0,688.49,541.78
2018,8,1,15,0,890.0,92.0,5.2,18.6,766.0,646.59,509.74
2018,8,1,15,15,878.5,90.5,5.2,18.6,725.5,601.06,473.66
2018,8,1,15,30,867.0,89.0,5.2,18.6,685.0,553.88,435.42
2018,8,1,15,45,852.5,87.0,5.25,18.2,640.0,503.4,394.33
2018,8,1,16,0,838.0,85.0,5.3,17.8,595.0,452.08,351.28
2018,8,1,16,15,818.5,82.0,5.3,17.5,546.0,396.91,303.81
2018,8,1,16,30,799.0,79.0,5.3,17.2,497.0,341.76,255.25
2018,8,1,16,45,772.5,76.0,5.35,16.95,446.0,285.24,205.08
2018,8,1,17,0,746.0,73.0,5.4,16.7,395.0,230.38,156.52
2018,8,1,17,15,709.0,69.0,5.4,16.3,343.0,174.93,109.94
2018,8,1,17,30,672.0,65.0,5.4,15.9,291.0,122.98,71.09
2018,8,1,17,45,619.5,60.0,5.4,15.55,240.5,69.62,40.78
2018,8,1,18,0,567.0,55.0,5.4,15.2,190.0,45.12,34.5
2018,8,1,18,15,485.5,47.5,5.35,14.95,143.5,38.97,28.78
2018,8,1,18,30,404.0,40.0,5.3,14.7,97.0,32.91,22.91
2018,8,1,18,45,276.0,29.0,5.25,14.5,61.0,23.81,13.24
2018,8,1,19,0,148.0,18.0,5.2,14.3,25.0,13.74,0.0
2018,8,1,19,15,74.0,9.0,5.15,14.2,12.5,7.08,0.0
2018,8,1,19,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,72.5,8.0,4.2,13.4,11.0,6.29,0.0
2018,8,2,5,30,145.0,16.0,4.3,13.6,22.0,12.59,0.0
2018,8,2,5,45,269.5,27.5,4.4,13.85,57.0,22.61,11.63
2018,8,2,6,0,394.0,39.0,4.5,14.1,92.0,32.11,22.18
2018,8,2,6,15,346.0,34.5,4.45,14.3,95.5,27.78,18.94
2018,8,2,6,30,298.0,30.0,4.4,14.5,99.0,23.83,15.65
2018,8,2,6,45,149.0,40.5,4.4,14.75,75.0,34.44,21.21
2018,8,2,7,0,0.0,51.0,4.4,15.0,51.0,39.01,27.77
2018,8,2,7,15,0.0,63.0,4.4,15.25,63.0,48.28,35.57
2018,8,2,7,30,0.0,75.0,4.4,15.5,75.0,57.58,43.29
2018,8,2,7,45,0.0,86.0,4.45,15.8,86.0,66.07,50.21
2018,8,2,8,0,0.0,97.0,4.5,16.1,97.0,74.55,57.05
2018,8,2,8,15,0.0,110.0,4.6,16.3,110.0,84.62,65.16
2018,8,2,8,30,0.0,123.0,4.7,16.5,123.0,94.76,73.27
2018,8,2,8,45,1.0,143.5,4.75,16.75,144.0,111.27,86.52
2018,8,2,9,0,2.0,164.0,4.8,17.0,165.0,128.02,99.85
2018,8,2,9,15,4.5,183.5,4.85,17.15,186.5,145.09,113.4
2018,8,2,9,30,7.0,203.0,4.9,17.3,208.0,162.49,127.15
2018,8,2,9,45,9.5,223.5,4.95,17.45,231.0,180.99,141.7
2018,8,2,10,0,12.0,244.0,5.0,17.6,254.0,199.78,156.41
2018,8,2,10,15,19.5,282.0,5.05,17.75,298.5,236.61,185.39
2018,8,2,10,30,27.0,320.0,5.1,17.9,343.0,285.28,223.35
2018,8,2,10,45,44.0,362.0,5.1,18.0,401.0,336.22,262.9
2018,8,2,11,0,61.0,404.0,5.1,18.1,459.0,388.26,302.84
2018,8,2,11,15,60.0,412.0,5.1,18.15,467.0,396.45,308.67
2018,8,2,11,30,59.0,420.0,5.1,18.2,475.0,404.25,314.33
2018,8,2,11,45,61.5,425.5,5.15,18.25,483.0,412.41,320.47
2018,8,2,12,0,64.0,431.0,5.2,18.3,491.0,420.16,326.33
2018,8,2,12,15,79.0,441.0,5.2,18.35,515.0,442.14,343.29
2018,8,2,12,30,94.0,451.0,5.2,18.4,539.0,463.57,359.76
2018,8,2,12,45,108.0,453.0,5.25,18.4,553.5,476.31,369.84
2018,8,2,13,0,122.0,455.0,5.3,18.4,568.0,502.42,389.89
2018,8,2,13,15,180.5,442.5,5.3,18.35,607.0,536.84,417.47
2018,8,2,13,30,239.0,430.0,5.3,18.3,646.0,581.28,452.1
2018,8,2,13,45,408.0,351.0,5.35,18.3,708.5,650.36,507.65
2018,8,2,14,0,577.0,272.0,5.4,18.3,771.0,701.74,549.21
2018,8,2,14,15,749.0,184.0,5.35,18.2,809.0,734.41,576.35
2018,8,2,14,30,921.0,96.0,5.3,18.1,847.0,740.47,583.53
2018,8,2,14,45,914.0,93.5,5.3,18.0,811.5,700.66,553.18
2018,8,2,15,0,907.0,91.0,5.3,17.9,776.0,658.34,520.47
2018,8,2,15,15,896.0,89.5,5.3,17.9,735.0,612.29,483.92
2018,8,2,15,30,885.0,88.0,5.3,17.9,694.0,564.52,445.12
2018,8,2,15,45,870.5,85.5,5.25,17.6,648.0,512.64,402.5
2018,8,2,16,0,856.0,83.0,5.2,17.3,602.0,459.89,357.96
2018,8,2,16,15,836.5,81.0,5.25,17.05,553.0,405.02,310.62
2018,8,2,16,30,817.0,79.0,5.3,16.8,504.0,349.25,261.42
2018,8,2,16,45,791.0,76.0,5.35,16.6,452.5,291.75,210.23
2018,8,2,17,0,765.0,73.0,5.4,16.4,401.0,235.82,160.56
2018,8,2,17,15,727.0,69.0,5.45,16.1,348.0,178.96,112.62
2018,8,2,17,30,689.0,65.0,5.5,15.8,295.0,125.71,72.58
2018,8,2,17,45,633.0,60.0,5.55,15.5,243.0,71.06,41.31
2018,8,2,18,0,577.0,55.0,5.6,15.2,191.0,45.24,34.6
2018,8,2,18,15,489.5,48.0,5.5,14.95,143.5,39.43,29.16
2018,8,2,18,30,402.0,41.0,5.4,14.7,96.0,33.77,23.6
2018,8,2,18,45,269.5,29.5,5.3,14.5,60.0,24.26,13.27
2018,8,2,19,0,137.0,18.0,5.2,14.3,24.0,14.16,0.0
2018,8,2,19,15,68.5,9.0,5.05,14.2,12.0,7.08,0.0
2018,8,2,19,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,24.5,6.0,3.8,13.45,7.0,0.0,0.0
2018,8,3,5,30,49.0,12.0,3.9,13.8,14.0,9.44,0.0
2018,8,3,5,45,112.5,31.0,4.0,14.1,43.5,23.14,11.64
2018,8,3,6,0,176.0,50.0,4.1,14.4,73.0,36.86,26.19
2018,8,3,6,15,165.5,55.0,4.0,14.65,84.5,40.84,30.4
2018,8,3,6,30,155.0,60.0,3.9,14.9,96.0,44.49,33.97
2018,8,3,6,45,77.5,67.0,3.8,15.1,85.0,53.06,38.24
2018,8,3,7,0,0.0,74.0,3.7,15.3,74.0,56.4,42.53
2018,8,3,7,15,0.0,88.0,3.55,15.55,88.0,67.05,51.42
2018,8,3,7,30,0.0,102.0,3.4,15.8,102.0,77.81,60.25
2018,8,3,7,45,0.5,119.0,3.25,16.05,119.5,91.05,71.02
2018,8,3,8,0,1.0,136.0,3.1,16.3,137.0,104.48,81.8
2018,8,3,8,15,5.0,162.5,3.05,16.6,165.5,126.68,99.61
2018,8,3,8,30,9.0,189.0,3.0,16.9,194.0,149.56,117.77
2018,8,3,8,45,13.5,212.5,2.95,17.15,221.0,170.99,134.61
2018,8,3,9,0,18.0,236.0,2.9,17.4,248.0,193.02,151.78
2018,8,3,9,15,28.5,266.0,2.9,17.75,286.5,231.12,181.52
2018,8,3,9,30,39.0,296.0,2.9,18.1,325.0,264.83,207.43
2018,8,3,9,45,58.0,329.0,2.9,18.4,374.5,307.8,240.38
2018,8,3,10,0,77.0,362.0,2.9,18.7,424.0,352.4,274.14
2018,8,3,10,15,109.0,386.5,2.9,19.0,478.0,412.39,319.28
2018,8,3,10,30,141.0,411.0,2.9,19.3,532.0,462.99,356.73
2018,8,3,10,45,154.0,426.5,2.9,19.55,562.0,492.19,377.68
2018,8,3,11,0,167.0,442.0,2.9,19.8,592.0,521.32,398.49
2018,8,3,11,15,137.0,445.0,2.95,20.0,569.5,503.78,384.43
2018,8,3,11,30,107.0,448.0,3.0,20.2,547.0,469.99,358.73
2018,8,3,11,45,99.0,449.5,3.05,20.4,541.5,466.24,355.62
2018,8,3,12,0,91.0,451.0,3.1,20.6,536.0,461.73,351.85
2018,8,3,12,15,105.5,456.5,3.3,20.7,555.5,479.43,365.44
2018,8,3,12,30,120.0,462.0,3.5,20.8,575.0,511.32,389.21
2018,8,3,12,45,133.5,460.5,3.65,20.9,585.0,520.21,396.13
2018,8,3,13,0,147.0,459.0,3.8,21.0,595.0,527.99,402.37
2018,8,3,13,15,185.5,447.5,4.0,21.0,616.5,546.49,417.41
2018,8,3,13,30,224.0,436.0,4.2,21.0,638.0,562.81,430.78
2018,8,3,13,45,282.5,404.0,4.35,21.0,652.0,587.17,450.4
2018,8,3,14,0,341.0,372.0,4.5,21.0,666.0,594.71,457.86
2018,8,3,14,15,556.0,273.0,4.65,20.9,733.5,667.72,516.15
2018,8,3,14,30,771.0,174.0,4.8,20.8,801.0,712.95,552.98
2018,8,3,14,45,760.0,170.0,4.9,20.75,765.5,676.54,525.82
2018,8,3,15,0,749.0,166.0,5.0,20.7,730.0,634.31,494.23
2018,8,3,15,15,734.0,162.0,5.0,20.7,689.5,588.21,458.59
2018,8,3,15,30,719.0,158.0,5.0,20.7,649.0,541.16,421.44
2018,8,3,15,45,704.0,151.5,5.15,20.35,605.0,491.29,382.1
2018,8,3,16,0,689.0,145.0,5.3,20.0,561.0,441.06,341.25
2018,8,3,16,15,672.5,136.5,5.3,19.75,514.5,388.48,297.12
2018,8,3,16,30,656.0,128.0,5.3,19.5,468.0,336.24,252.28
2018,8,3,16,45,632.0,119.5,5.35,19.2,419.0,282.52,205.89
2018,8,3,17,0,608.0,111.0,5.4,18.9,370.0,230.51,160.97
2018,8,3,17,15,571.5,101.5,5.4,18.55,319.5,177.66,117.32
2018,8,3,17,30,535.0,92.0,5.4,18.2,269.0,128.58,80.41
2018,8,3,17,45,485.5,81.5,5.4,17.8,220.5,82.19,53.09
2018,8,3,18,0,436.0,71.0,5.4,17.4,172.0,53.56,41.57
2018,8,3,18,15,360.5,58.5,5.25,17.1,128.0,44.2,33.02
2018,8,3,18,30,285.0,46.0,5.1,16.8,84.0,34.78,24.18
2018,8,3,18,45,187.5,31.0,5.0,16.45,51.5,23.46,12.12
2018,8,3,19,0,90.0,16.0,4.9,16.1,19.0,12.59,0.0
2018,8,3,19,15,45.0,8.0,4.75,16.0,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,5,15,25.0,6.0,2.95,14.05,7.0,0.0,0.0
2018,8,4,5,30,50.0,12.0,3.0,14.3,14.0,9.44,0.0
2018,8,4,5,45,119.5,30.0,3.1,14.55,43.0,22.46,10.66
2018,8,4,6,0,189.0,48.0,3.2,14.8,72.0,35.64,25.04
2018,8,4,6,15,182.0,62.0,3.2,15.05,94.0,45.5,34.42
2018,8,4,6,30,175.0,76.0,3.2,15.3,116.0,55.08,43.27
2018,8,4,6,45,94.5,93.5,3.15,15.55,116.0,71.26,53.16
2018,8,4,7,0,14.0,111.0,3.1,15.8,116.0,83.72,64.94
2018,8,4,7,15,14.0,127.5,3.1,16.15,133.0,97.66,76.36
2018,8,4,7,30,14.0,144.0,3.1,16.5,150.0,111.64,87.72
2018,8,4,7,45,13.5,159.5,3.1,16.85,166.0,124.8,98.29
2018,8,4,8,0,13.0,175.0,3.1,17.2,182.0,137.93,108.69
2018,8,4,8,15,16.5,194.0,3.15,17.65,203.5,155.24,122.26
2018,8,4,8,30,20.0,213.0,3.2,18.1,225.0,173.02,136.07
2018,8,4,8,45,26.0,237.5,3.3,18.5,254.5,196.75,154.55
2018,8,4,9,0,32.0,262.0,3.4,18.9,284.0,227.48,178.39
2018,8,4,9,15,48.0,294.5,3.45,19.25,329.5,266.24,208.34
2018,8,4,9,30,64.0,327.0,3.5,19.6,375.0,306.7,239.26
2018,8,4,9,45,93.0,354.5,3.55,19.9,428.0,353.1,274.66
2018,8,4,10,0,122.0,382.0,3.6,20.2,481.0,412.69,319.53
2018,8,4,10,15,134.0,399.5,3.7,20.4,511.5,442.72,341.63
2018,8,4,10,30,146.0,417.0,3.8,20.6,542.0,473.01,363.87
2018,8,4,10,45,155.0,429.5,3.95,20.8,565.5,496.69,381.13
2018,8,4,11,0,164.0,442.0,4.1,21.0,589.0,520.07,398.12
2018,8,4,11,15,193.0,447.0,4.25,21.1,623.0,553.03,422.78
2018,8,4,11,30,222.0,452.0,4.4,21.2,657.0,585.89,447.31
2018,8,4,11,45,236.5,454.0,4.55,21.25,674.0,603.25,460.39
2018,8,4,12,0,251.0,456.0,4.7,21.3,691.0,633.66,482.81
2018,8,4,12,15,298.5,431.0,4.85,21.25,710.5,653.37,498.92
2018,8,4,12,30,346.0,406.0,5.0,21.2,730.0,671.33,513.83
2018,8,4,12,45,310.0,420.0,5.15,21.15,708.5,650.32,498.22
2018,8,4,13,0,274.0,434.0,5.3,21.1,687.0,628.13,481.78
2018,8,4,13,15,460.0,340.0,5.4,20.95,757.0,708.33,545.83
2018,8,4,13,30,646.0,246.0,5.5,20.8,827.0,771.39,596.32
2018,8,4,13,45,785.0,175.5,5.65,20.7,863.5,797.58,619.02
2018,8,4,14,0,924.0,105.0,5.8,20.6,900.0,811.82,631.85
2018,8,4,14,15,918.0,103.5,5.85,20.45,871.0,779.39,609.43
2018,8,4,14,30,912.0,102.0,5.9,20.3,842.0,744.04,583.48
2018,8,4,14,45,902.5,101.0,5.95,20.15,806.0,704.05,553.5
2018,8,4,15,0,893.0,100.0,6.0,20.0,770.0,661.76,521.12
2018,8,4,15,15,881.5,97.5,6.0,20.0,728.5,614.89,484.07
2018,8,4,15,30,870.0,95.0,6.0,20.0,687.0,566.36,444.86
2018,8,4,15,45,854.5,93.0,6.0,19.65,641.5,514.88,402.91
2018,8,4,16,0,839.0,91.0,6.0,19.3,596.0,463.33,359.66
2018,8,4,16,15,815.5,89.0,5.95,19.05,546.0,406.75,311.18
2018,8,4,16,30,792.0,87.0,5.9,18.8,496.0,350.85,262.22
2018,8,4,16,45,761.0,83.5,5.85,18.55,443.0,292.54,210.93
2018,8,4,17,0,730.0,80.0,5.8,18.3,390.0,236.44,161.69
2018,8,4,17,15,688.0,76.5,5.7,17.95,337.5,177.86,112.75
2018,8,4,17,30,646.0,73.0,5.6,17.6,285.0,126.16,73.94
2018,8,4,17,45,586.5,67.0,5.5,17.25,233.5,76.13,45.54
2018,8,4,18,0,527.0,61.0,5.4,16.9,182.0,49.46,38.03
2018,8,4,18,15,446.0,51.5,5.25,16.55,136.0,41.98,31.13
2018,8,4,18,30,365.0,42.0,5.1,16.2,90.0,34.49,23.93
2018,8,4,18,45,244.0,29.5,4.9,15.85,55.5,24.28,12.26
2018,8,4,19,0,123.0,17.0,4.7,15.5,21.0,13.38,0.0
2018,8,4,19,15,61.5,8.5,4.65,15.4,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,5,15,52.5,7.5,3.7,13.85,9.0,0.0,0.0
2018,8,5,5,30,105.0,15.0,3.8,14.2,18.0,11.8,0.0
2018,8,5,5,45,235.5,27.5,3.9,14.5,52.0,22.62,10.23
2018,8,5,6,0,366.0,40.0,4.0,14.8,86.0,32.91,22.63
2018,8,5,6,15,367.0,39.0,3.95,15.05,103.5,31.48,22.08
2018,8,5,6,30,368.0,38.0,3.9,15.3,121.0,30.4,21.41
2018,8,5,6,45,184.0,44.5,3.85,15.55,86.0,39.93,24.59
2018,8,5,7,0,0.0,51.0,3.8,15.8,51.0,39.01,27.69
2018,8,5,7,15,0.0,66.0,3.7,16.0,66.0,50.61,37.45
2018,8,5,7,30,0.0,81.0,3.6,16.2,81.0,62.15,47.03
2018,8,5,7,45,0.0,97.0,3.5,16.45,97.0,74.39,57.06
2018,8,5,8,0,0.0,113.0,3.4,16.7,113.0,86.74,67.06
2018,8,5,8,15,3.5,146.0,3.35,16.95,148.0,113.6,88.83
2018,8,5,8,30,7.0,179.0,3.3,17.2,183.0,141.14,110.9
2018,8,5,8,45,19.0,217.5,3.25,17.45,230.0,177.86,140.11
2018,8,5,9,0,31.0,256.0,3.2,17.7,277.0,222.43,175.22
2018,8,5,9,15,44.5,287.5,3.25,17.9,319.5,258.89,203.57
2018,8,5,9,30,58.0,319.0,3.3,18.1,362.0,296.81,232.81
2018,8,5,9,45,74.0,343.5,3.3,18.3,401.5,331.8,259.52
2018,8,5,10,0,90.0,368.0,3.3,18.5,441.0,367.98,286.9
2018,8,5,10,15,111.5,386.5,3.35,18.65,480.0,416.07,323.2
2018,8,5,10,30,133.0,405.0,3.4,18.8,519.0,453.82,351.38
2018,8,5,10,45,117.0,414.5,3.45,18.95,517.0,454.75,351.14
2018,8,5,11,0,101.0,424.0,3.5,19.1,515.0,440.36,339.68
2018,8,5,11,15,104.5,435.0,3.6,19.25,530.5,455.77,351.04
2018,8,5,11,30,108.0,446.0,3.7,19.4,546.0,470.79,361.97
2018,8,5,11,45,114.5,451.5,3.75,19.5,558.0,498.06,381.96
2018,8,5,12,0,121.0,457.0,3.8,19.6,570.0,509.83,390.53
2018,8,5,12,15,123.0,457.5,3.85,19.7,572.5,512.48,392.4
2018,8,5,12,30,125.0,458.0,3.9,19.8,575.0,514.24,393.69
2018,8,5,12,45,138.5,455.5,3.95,19.95,584.0,522.28,399.91
2018,8,5,13,0,152.0,453.0,4.0,20.1,593.0,529.2,405.29
2018,8,5,13,15,204.5,439.5,4.05,20.15,624.5,557.66,427.72
2018,8,5,13,30,257.0,426.0,4.1,20.2,656.0,596.77,457.46
2018,8,5,13,45,299.5,393.5,4.15,20.25,655.5,594.46,457.03
2018,8,5,14,0,342.0,361.0,4.2,20.3,655.0,588.95,454.35
2018,8,5,14,15,626.5,233.5,4.3,20.2,749.0,693.67,536.75
2018,8,5,14,30,911.0,106.0,4.4,20.1,843.0,749.17,581.67
2018,8,5,14,45,902.5,104.0,4.45,20.05,807.0,708.89,551.55
2018,8,5,15,0,894.0,102.0,4.5,20.0,771.0,666.23,519.51
2018,8,5,15,15,882.0,100.0,4.5,20.0,729.5,619.36,483.21
2018,8,5,15,30,870.0,98.0,4.5,20.0,688.0,570.86,444.75
2018,8,5,15,45,855.5,94.5,4.6,19.75,641.5,518.44,402.92
2018,8,5,16,0,841.0,91.0,4.7,19.5,595.0,465.92,359.6
2018,8,5,16,15,820.0,88.0,4.65,19.3,545.0,409.2,311.46
2018,8,5,16,30,799.0,85.0,4.6,19.1,495.0,352.92,262.55
2018,8,5,16,45,770.5,81.0,4.6,18.85,442.5,294.39,211.4
2018,8,5,17,0,742.0,77.0,4.6,18.6,390.0,237.78,161.89
2018,8,5,17,15,698.0,73.5,4.55,18.25,336.5,178.17,112.3
2018,8,5,17,30,654.0,70.0,4.5,17.9,283.0,125.6,72.87
2018,8,5,17,45,591.0,64.5,4.4,17.5,231.0,75.22,44.26
2018,8,5,18,0,528.0,59.0,4.3,17.1,179.0,47.95,36.66
2018,8,5,18,15,435.0,50.0,4.25,16.7,132.0,40.73,29.99
2018,8,5,18,30,342.0,41.0,4.2,16.3,85.0,33.59,23.08
2018,8,5,18,45,219.0,28.0,4.15,15.9,51.5,21.38,9.55
2018,8,5,19,0,96.0,15.0,4.1,15.5,18.0,11.8,0.0
2018,8,5,19,15,48.0,7.5,4.1,15.3,9.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,5,15,12.0,3.5,3.15,13.2,4.0,0.0,0.0
2018,8,6,5,30,24.0,7.0,3.2,13.4,8.0,5.51,0.0
2018,8,6,5,45,69.0,24.5,3.25,13.65,32.0,18.48,6.85
2018,8,6,6,0,114.0,42.0,3.3,13.9,56.0,31.15,21.16
2018,8,6,6,15,126.5,54.0,3.15,14.1,76.5,39.81,29.49
2018,8,6,6,30,139.0,66.0,3.0,14.3,97.0,48.24,37.36
2018,8,6,6,45,69.5,73.0,2.85,14.5,88.5,57.36,41.92
2018,8,6,7,0,0.0,80.0,2.7,14.7,80.0,60.68,46.28
2018,8,6,7,15,0.5,104.0,2.6,15.05,104.0,78.77,61.42
2018,8,6,7,30,1.0,128.0,2.5,15.4,128.0,97.24,76.61
2018,8,6,7,45,9.0,153.5,2.35,15.7,158.0,119.28,94.29
2018,8,6,8,0,17.0,179.0,2.2,16.0,188.0,142.51,112.8
2018,8,6,8,15,31.5,209.0,2.2,16.4,227.0,176.46,139.73
2018,8,6,8,30,46.0,239.0,2.2,16.8,266.0,209.78,165.87
2018,8,6,8,45,64.0,268.0,2.2,17.25,309.0,245.87,193.9
2018,8,6,9,0,82.0,297.0,2.2,17.7,352.0,283.97,223.16
2018,8,6,9,15,118.5,321.5,2.25,18.15,407.0,339.85,265.94
2018,8,6,9,30,155.0,346.0,2.3,18.6,462.0,390.87,304.37
2018,8,6,9,45,201.5,360.0,2.4,19.0,518.0,442.43,343.1
2018,8,6,10,0,248.0,374.0,2.5,19.4,574.0,507.98,391.53
2018,8,6,10,15,302.0,374.0,2.6,19.8,626.5,558.9,428.86
2018,8,6,10,30,356.0,374.0,2.7,20.2,679.0,611.79,467.25
2018,8,6,10,45,341.5,391.0,2.8,20.55,689.5,626.53,476.63
2018,8,6,11,0,327.0,408.0,2.9,20.9,700.0,639.16,484.64
2018,8,6,11,15,301.5,423.5,3.05,21.15,696.5,639.27,483.87
2018,8,6,11,30,276.0,439.0,3.2,21.4,693.0,637.1,481.51
2018,8,6,11,45,287.0,439.5,3.3,21.6,705.5,650.96,491.47
2018,8,6,12,0,298.0,440.0,3.4,21.8,718.0,663.4,500.34
2018,8,6,12,15,313.0,435.5,3.55,21.9,727.5,673.3,507.94
2018,8,6,12,30,328.0,431.0,3.7,22.0,737.0,681.47,514.35
2018,8,6,12,45,326.5,427.5,3.8,22.1,730.0,674.47,509.53
2018,8,6,13,0,325.0,424.0,3.9,22.2,723.0,665.76,503.59
2018,8,6,13,15,337.5,412.0,4.05,22.2,718.0,659.62,500.22
2018,8,6,13,30,350.0,400.0,4.2,22.2,713.0,651.48,495.35
2018,8,6,13,45,380.5,374.5,4.3,22.15,707.0,643.77,491.24
2018,8,6,14,0,411.0,349.0,4.4,22.1,701.0,644.76,493.15
2018,8,6,14,15,620.5,245.0,4.5,21.95,756.0,700.84,538.64
2018,8,6,14,30,830.0,141.0,4.6,21.8,811.0,732.5,565.51
2018,8,6,14,45,828.0,135.0,4.65,21.65,778.5,694.75,537.87
2018,8,6,15,0,826.0,129.0,4.7,21.5,746.0,654.36,507.97
2018,8,6,15,15,812.0,126.5,4.7,21.5,704.5,607.53,471.95
2018,8,6,15,30,798.0,124.0,4.7,21.5,663.0,559.45,434.14
2018,8,6,15,45,787.0,118.0,4.7,21.0,619.0,508.81,394.21
2018,8,6,16,0,776.0,112.0,4.7,20.5,575.0,457.21,352.23
2018,8,6,16,15,755.5,107.0,4.7,20.15,526.0,401.98,306.05
2018,8,6,16,30,735.0,102.0,4.7,19.8,477.0,345.31,257.61
2018,8,6,16,45,701.5,97.5,4.65,19.45,425.0,287.77,207.98
2018,8,6,17,0,668.0,93.0,4.6,19.1,373.0,232.82,160.56
2018,8,6,17,15,614.5,89.0,4.55,18.65,319.5,177.84,115.54
2018,8,6,17,30,561.0,85.0,4.5,18.2,266.0,128.46,78.9
2018,8,6,17,45,487.0,78.0,4.45,17.7,214.5,81.76,51.83
2018,8,6,18,0,413.0,71.0,4.4,17.2,163.0,53.32,41.33
2018,8,6,18,15,327.0,57.5,4.35,16.8,118.5,43.22,32.11
2018,8,6,18,30,241.0,44.0,4.3,16.4,74.0,33.1,22.57
2018,8,6,18,45,146.0,27.5,4.2,16.0,43.0,20.76,8.4
2018,8,6,19,0,51.0,11.0,4.1,15.6,12.0,8.65,0.0
2018,8,6,19,15,25.5,5.5,4.1,15.45,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,24.0,5.0,3.1,13.35,5.5,0.0,0.0
2018,8,7,5,30,48.0,10.0,3.2,13.6,11.0,7.87,0.0
2018,8,7,5,45,128.0,26.5,3.25,13.85,39.5,19.98,7.17
2018,8,7,6,0,208.0,43.0,3.3,14.1,68.0,32.21,21.97
2018,8,7,6,15,236.0,58.5,3.25,14.3,100.0,43.24,32.46
2018,8,7,6,30,264.0,74.0,3.2,14.5,132.0,53.95,42.36
2018,8,7,6,45,199.5,98.5,3.15,14.7,149.0,79.47,57.53
2018,8,7,7,0,135.0,123.0,3.1,14.9,166.0,105.24,78.25
2018,8,7,7,15,122.0,144.0,3.1,15.15,188.0,129.38,98.45
2018,8,7,7,30,109.0,165.0,3.1,15.4,210.0,152.14,118.04
2018,8,7,7,45,82.0,181.0,3.05,15.7,217.5,162.48,127.7
2018,8,7,8,0,55.0,197.0,3.0,16.0,225.0,172.02,136.21
2018,8,7,8,15,44.5,210.5,3.0,16.3,234.5,183.07,145.16
2018,8,7,8,30,34.0,224.0,3.0,16.6,244.0,192.9,152.84
2018,8,7,8,45,36.0,244.5,3.0,16.85,267.5,213.47,168.91
2018,8,7,9,0,38.0,265.0,3.0,17.1,291.0,234.34,185.02
2018,8,7,9,15,43.0,287.0,3.1,17.25,318.0,258.5,203.72
2018,8,7,9,30,48.0,309.0,3.2,17.4,345.0,283.19,222.68
2018,8,7,9,45,51.0,328.5,3.25,17.6,368.0,304.86,239.06
2018,8,7,10,0,54.0,348.0,3.3,17.8,391.0,326.74,255.47
2018,8,7,10,15,77.0,372.5,3.45,17.85,436.5,367.93,287.28
2018,8,7,10,30,100.0,397.0,3.6,17.9,482.0,410.47,319.8
2018,8,7,10,45,141.0,415.0,3.7,18.0,538.5,476.38,369.87
2018,8,7,11,0,182.0,433.0,3.8,18.1,595.0,530.55,410.58
2018,8,7,11,15,182.0,439.0,3.9,18.1,603.5,540.66,417.78
2018,8,7,11,30,182.0,445.0,4.0,18.1,612.0,549.79,424.49
2018,8,7,11,45,206.5,444.0,4.05,18.1,635.0,572.78,442.02
2018,8,7,12,0,231.0,443.0,4.1,18.1,658.0,594.98,458.87
2018,8,7,12,15,235.5,437.5,4.15,18.15,657.0,609.48,469.36
2018,8,7,12,30,240.0,432.0,4.2,18.2,656.0,607.82,468.3
2018,8,7,12,45,200.5,435.0,4.2,18.2,621.0,559.74,432.24
2018,8,7,13,0,161.0,438.0,4.2,18.2,586.0,525.88,406.46
2018,8,7,13,15,155.5,434.0,4.2,18.2,575.0,514.28,397.99
2018,8,7,13,30,150.0,430.0,4.2,18.2,564.0,501.97,388.92
2018,8,7,13,45,179.5,406.5,4.2,18.25,563.0,499.94,388.52
2018,8,7,14,0,209.0,383.0,4.2,18.3,562.0,495.85,386.45
2018,8,7,14,15,443.5,305.0,4.25,18.2,667.5,619.01,483.21
2018,8,7,14,30,678.0,227.0,4.3,18.1,773.0,705.93,550.4
2018,8,7,14,45,670.5,219.5,4.3,18.05,739.0,667.44,521.34
2018,8,7,15,0,663.0,212.0,4.3,18.0,705.0,627.18,491.13
2018,8,7,15,15,646.5,206.0,4.3,18.0,664.5,581.24,455.87
2018,8,7,15,30,630.0,200.0,4.3,18.0,624.0,534.72,419.45
2018,8,7,15,45,616.5,189.5,4.35,17.7,580.5,485.8,380.95
2018,8,7,16,0,603.0,179.0,4.4,17.4,537.0,436.61,341.16
2018,8,7,16,15,587.5,166.5,4.4,17.2,491.0,380.46,294.69
2018,8,7,16,30,572.0,154.0,4.4,17.0,445.0,329.44,251.2
2018,8,7,16,45,546.0,143.0,4.35,16.8,396.5,277.34,206.39
2018,8,7,17,0,520.0,132.0,4.3,16.6,348.0,227.35,163.35
2018,8,7,17,15,481.5,119.5,4.3,16.3,298.0,176.49,121.29
2018,8,7,17,30,443.0,107.0,4.3,16.0,248.0,129.74,85.47
2018,8,7,17,45,393.0,92.0,4.25,15.7,200.5,85.02,57.0
2018,8,7,18,0,343.0,77.0,4.2,15.4,153.0,56.73,44.62
2018,8,7,18,15,274.0,60.0,4.15,15.15,110.5,44.56,33.47
2018,8,7,18,30,205.0,43.0,4.1,14.9,68.0,32.19,21.86
2018,8,7,18,45,127.5,26.5,4.0,14.65,39.5,19.97,7.04
2018,8,7,19,0,50.0,10.0,3.9,14.4,11.0,7.87,0.0
2018,8,7,19,15,25.0,5.0,3.9,14.3,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,8,5,15,29.0,5.5,2.6,13.7,6.0,0.0,0.0
2018,8,8,5,30,58.0,11.0,2.6,14.0,12.0,8.65,0.0
2018,8,8,5,45,131.0,25.5,2.65,14.3,38.0,19.26,5.9
2018,8,8,6,0,204.0,40.0,2.7,14.6,64.0,30.06,20.02
2018,8,8,6,15,224.0,55.0,2.55,14.9,93.5,40.73,30.15
2018,8,8,6,30,244.0,70.0,2.4,15.2,123.0,51.05,39.68
2018,8,8,6,45,140.0,92.5,2.3,15.45,124.5,73.85,53.83
2018,8,8,7,0,36.0,115.0,2.2,15.7,126.0,88.98,68.44
2018,8,8,7,15,27.0,130.5,2.15,15.95,139.5,102.86,80.19
2018,8,8,7,30,18.0,146.0,2.1,16.2,153.0,114.37,89.92
2018,8,8,7,45,17.0,161.0,2.05,16.45,168.5,127.33,100.39
2018,8,8,8,0,16.0,176.0,2.0,16.7,184.0,140.16,110.6
2018,8,8,8,15,23.0,199.5,2.0,17.0,212.5,162.6,128.33
2018,8,8,8,30,30.0,223.0,2.0,17.3,241.0,190.65,150.39
2018,8,8,8,45,72.0,258.5,2.0,17.6,306.0,243.2,191.6
2018,8,8,9,0,114.0,294.0,2.0,17.9,371.0,308.45,242.12
2018,8,8,9,15,218.0,305.0,2.0,18.2,463.0,387.0,302.62
2018,8,8,9,30,322.0,316.0,2.0,18.5,555.0,483.85,375.54
2018,8,8,9,45,398.5,305.0,2.0,18.75,615.0,552.34,425.97
2018,8,8,10,0,475.0,294.0,2.0,19.0,675.0,615.69,472.08
2018,8,8,10,15,509.0,290.5,2.0,19.2,712.5,656.73,501.08
2018,8,8,10,30,543.0,287.0,2.0,19.4,750.0,697.65,529.74
2018,8,8,10,45,602.5,269.5,2.05,19.6,796.0,748.97,566.08
2018,8,8,11,0,662.0,252.0,2.1,19.8,842.0,798.4,600.59
2018,8,8,11,15,582.5,292.5,2.15,19.95,818.0,778.69,584.83
2018,8,8,11,30,503.0,333.0,2.2,20.1,794.0,754.74,566.57
2018,8,8,11,45,589.5,293.5,2.25,20.2,838.5,802.13,601.39
2018,8,8,12,0,676.0,254.0,2.3,20.3,883.0,848.44,634.5
2018,8,8,12,15,526.5,326.0,2.4,20.4,816.0,780.45,584.72
2018,8,8,12,30,377.0,398.0,2.5,20.5,749.0,698.15,525.1
2018,8,8,12,45,297.5,424.0,2.55,20.55,699.5,649.81,489.97
2018,8,8,13,0,218.0,450.0,2.6,20.6,650.0,586.38,443.53
2018,8,8,13,15,192.5,444.0,2.7,20.6,618.5,555.33,421.56
2018,8,8,13,30,167.0,438.0,2.8,20.6,587.0,524.09,399.02
2018,8,8,13,45,201.0,408.0,2.9,20.6,582.5,519.57,397.44
2018,8,8,14,0,235.0,378.0,3.0,20.6,578.0,525.53,403.14
2018,8,8,14,15,511.0,271.5,3.15,20.5,687.5,642.41,494.44
2018,8,8,14,30,787.0,165.0,3.3,20.4,797.0,727.45,559.85
2018,8,8,14,45,776.5,161.5,3.4,20.35,761.5,687.46,530.4
2018,8,8,15,0,766.0,158.0,3.5,20.3,726.0,648.03,501.43
2018,8,8,15,15,751.0,153.5,3.5,20.3,684.5,600.3,465.29
2018,8,8,15,30,736.0,149.0,3.5,20.3,643.0,551.59,427.58
2018,8,8,15,45,716.5,144.5,3.7,19.9,597.5,499.93,387.64
2018,8,8,16,0,697.0,140.0,3.9,19.5,552.0,448.27,346.38
2018,8,8,16,15,670.5,134.5,3.95,19.2,503.0,393.28,301.05
2018,8,8,16,30,644.0,129.0,4.0,18.9,454.0,339.66,255.77
2018,8,8,16,45,610.5,122.0,4.1,18.65,403.5,284.5,208.75
2018,8,8,17,0,577.0,115.0,4.2,18.4,353.0,232.16,164.04
2018,8,8,17,15,533.5,105.5,4.2,18.0,302.0,179.3,120.58
2018,8,8,17,30,490.0,96.0,4.2,17.6,251.0,127.64,81.16
2018,8,8,17,45,432.5,84.5,4.2,17.2,202.5,82.3,53.18
2018,8,8,18,0,375.0,73.0,4.2,16.8,154.0,54.31,42.23
2018,8,8,18,15,300.0,57.0,4.15,16.5,111.0,42.67,31.59
2018,8,8,18,30,225.0,41.0,4.1,16.2,68.0,30.87,20.51
2018,8,8,18,45,139.0,25.5,4.0,15.85,39.5,19.28,5.43
2018,8,8,19,0,53.0,10.0,3.9,15.5,11.0,7.87,0.0
2018,8,8,19,15,26.5,5.0,3.8,15.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,5,15,20.0,4.0,2.2,13.35,4.5,0.0,0.0
2018,8,9,5,30,40.0,8.0,2.2,13.6,9.0,6.29,0.0
2018,8,9,5,45,118.0,24.0,2.25,13.9,36.0,18.12,4.34
2018,8,9,6,0,196.0,40.0,2.3,14.2,63.0,30.01,19.95
2018,8,9,6,15,232.5,57.0,2.25,14.5,97.5,42.18,31.45
2018,8,9,6,30,269.0,74.0,2.2,14.8,132.0,54.02,42.34
2018,8,9,6,45,234.0,95.5,2.15,15.1,156.0,80.42,56.92
2018,8,9,7,0,199.0,117.0,2.1,15.4,180.0,109.88,79.15
2018,8,9,7,15,201.5,140.0,2.05,15.8,213.5,142.82,105.79
2018,8,9,7,30,204.0,163.0,2.0,16.2,247.0,173.61,131.54
2018,8,9,7,45,241.0,181.5,1.95,16.65,293.5,216.59,166.19
2018,8,9,8,0,278.0,200.0,1.9,17.1,340.0,260.95,201.89
2018,8,9,8,15,272.0,224.0,1.9,17.45,372.5,296.26,230.91
2018,8,9,8,30,266.0,248.0,1.9,17.8,405.0,330.65,258.43
2018,8,9,8,45,258.5,271.5,1.9,18.15,434.0,362.89,283.53
2018,8,9,9,0,251.0,295.0,1.9,18.5,463.0,393.96,307.05
2018,8,9,9,15,293.5,305.0,1.9,18.9,513.5,442.35,343.4
2018,8,9,9,30,336.0,315.0,1.9,19.3,564.0,493.53,381.14
2018,8,9,9,45,359.5,324.5,1.9,19.65,602.5,533.75,410.1
2018,8,9,10,0,383.0,334.0,1.9,20.0,641.0,574.47,438.99
2018,8,9,10,15,418.0,331.5,1.9,20.3,678.0,625.34,474.83
2018,8,9,10,30,453.0,329.0,1.9,20.6,715.0,665.89,502.94
2018,8,9,10,45,447.5,341.0,1.95,20.9,730.5,686.02,516.03
2018,8,9,11,0,442.0,353.0,2.0,21.2,746.0,703.92,527.61
2018,8,9,11,15,439.5,358.5,2.05,21.4,755.0,716.61,535.9
2018,8,9,11,30,437.0,364.0,2.1,21.6,764.0,727.09,542.68
2018,8,9,11,45,402.0,381.5,2.15,21.8,752.0,717.28,534.76
2018,8,9,12,0,367.0,399.0,2.2,22.0,740.0,692.17,516.66
2018,8,9,12,15,358.5,401.5,2.3,22.1,734.5,687.95,514.08
2018,8,9,12,30,350.0,404.0,2.4,22.2,729.0,681.85,510.01
2018,8,9,12,45,304.5,421.0,2.5,22.3,702.0,654.9,490.4
2018,8,9,13,0,259.0,438.0,2.6,22.4,675.0,626.9,470.04
2018,8,9,13,15,313.5,413.0,2.7,22.4,695.0,645.44,485.31
2018,8,9,13,30,368.0,388.0,2.8,22.4,715.0,660.77,497.93
2018,8,9,13,45,375.5,372.5,2.9,22.4,699.0,643.04,486.19
2018,8,9,14,0,383.0,357.0,3.0,22.4,683.0,623.41,473.14
2018,8,9,14,15,570.5,270.0,3.1,22.3,736.5,687.41,523.13
2018,8,9,14,30,758.0,183.0,3.2,22.2,790.0,729.12,555.91
2018,8,9,14,45,746.5,179.5,3.25,22.1,754.5,688.57,526.61
2018,8,9,15,0,735.0,176.0,3.3,22.0,719.0,646.29,495.95
2018,8,9,15,15,719.5,171.0,3.3,22.0,678.0,598.84,460.46
2018,8,9,15,30,704.0,166.0,3.3,22.0,637.0,550.54,423.52
2018,8,9,15,45,685.5,159.5,3.35,21.7,591.5,498.88,383.7
2018,8,9,16,0,667.0,153.0,3.4,21.4,546.0,447.24,342.73
2018,8,9,16,15,644.5,145.5,3.35,21.15,498.0,393.48,298.84
2018,8,9,16,30,622.0,138.0,3.3,20.9,450.0,340.75,254.76
2018,8,9,16,45,591.5,128.5,3.3,20.65,399.5,285.44,208.22
2018,8,9,17,0,561.0,119.0,3.3,20.4,349.0,232.72,163.66
2018,8,9,17,15,520.0,108.5,3.3,19.9,298.5,176.51,117.88
2018,8,9,17,30,479.0,98.0,3.3,19.4,248.0,128.63,81.72
2018,8,9,17,45,426.0,84.5,3.3,18.95,199.5,82.59,52.95
2018,8,9,18,0,373.0,71.0,3.3,18.5,151.0,52.93,40.7
2018,8,9,18,15,299.0,55.5,3.3,18.05,108.5,41.61,30.42
2018,8,9,18,30,225.0,40.0,3.3,17.6,66.0,30.15,19.66
2018,8,9,18,45,139.0,25.0,3.3,17.15,38.5,18.9,3.73
2018,8,9,19,0,53.0,10.0,3.3,16.7,11.0,7.87,0.0
2018,8,9,19,15,26.5,5.0,3.25,16.5,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
