Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,5,15,13.0,2.0,2.6,14.35,2.0,0.0,0.0
2018,8,20,5,30,26.0,4.0,2.7,14.6,4.0,0.0,0.0
2018,8,20,5,45,121.5,18.0,2.8,14.85,27.5,14.16,0.0
2018,8,20,6,0,217.0,32.0,2.9,15.1,51.0,24.3,13.29
2018,8,20,6,15,302.5,46.0,2.85,15.3,92.0,34.9,24.57
2018,8,20,6,30,388.0,60.0,2.8,15.5,133.0,48.1,36.76
2018,8,20,6,45,226.0,45.0,2.8,15.7,90.5,52.79,31.16
2018,8,20,7,0,64.0,30.0,2.8,15.9,48.0,33.51,20.13
2018,8,20,7,15,32.0,30.5,2.7,16.15,39.5,31.5,19.91
2018,8,20,7,30,0.0,31.0,2.6,16.4,31.0,23.65,14.51
2018,8,20,7,45,0.0,39.0,2.55,16.6,39.0,29.81,19.65
2018,8,20,8,0,0.0,47.0,2.5,16.8,47.0,35.98,24.75
2018,8,20,8,15,0.0,60.5,2.45,17.05,60.5,46.42,33.36
2018,8,20,8,30,0.0,74.0,2.4,17.3,74.0,56.89,41.91
2018,8,20,8,45,0.0,86.0,2.4,17.55,86.0,66.23,49.44
2018,8,20,9,0,0.0,98.0,2.4,17.8,98.0,75.63,56.94
2018,8,20,9,15,0.0,120.0,2.4,17.95,120.0,92.99,70.91
2018,8,20,9,30,0.0,142.0,2.4,18.1,142.0,110.52,84.87
2018,8,20,9,45,1.5,155.0,2.45,18.3,156.0,122.08,93.95
2018,8,20,10,0,3.0,168.0,2.5,18.5,170.0,133.82,103.13
2018,8,20,10,15,5.5,185.0,2.55,18.6,189.5,149.73,115.67
2018,8,20,10,30,8.0,202.0,2.6,18.7,209.0,165.89,128.33
2018,8,20,10,45,13.5,249.5,2.65,18.85,261.0,209.88,162.83
2018,8,20,11,0,19.0,297.0,2.7,19.0,313.0,254.73,197.47
2018,8,20,11,15,23.5,319.0,2.8,19.0,339.5,293.28,227.03
2018,8,20,11,30,28.0,341.0,2.9,19.0,366.0,317.9,245.78
2018,8,20,11,45,29.5,345.0,3.0,19.05,371.5,323.49,249.95
2018,8,20,12,0,31.0,349.0,3.1,19.1,377.0,328.86,254.05
2018,8,20,12,15,35.0,356.5,3.15,19.1,388.0,339.42,262.2
2018,8,20,12,30,39.0,364.0,3.2,19.1,399.0,349.68,270.14
2018,8,20,12,45,41.0,367.0,3.3,19.1,403.5,353.7,273.37
2018,8,20,13,0,43.0,370.0,3.4,19.1,408.0,357.37,276.39
2018,8,20,13,15,57.0,380.0,3.45,19.0,429.5,377.51,292.38
2018,8,20,13,30,71.0,390.0,3.5,18.9,451.0,396.84,307.66
2018,8,20,13,45,133.5,366.0,3.6,18.85,477.0,440.24,342.62
2018,8,20,14,0,196.0,342.0,3.7,18.8,503.0,463.57,362.23
2018,8,20,14,15,531.0,231.0,3.75,18.7,645.0,643.23,503.34
2018,8,20,14,30,866.0,120.0,3.8,18.6,787.0,762.47,595.09
2018,8,20,14,45,858.0,116.0,3.85,18.5,750.5,720.75,563.91
2018,8,20,15,0,850.0,112.0,3.9,18.4,714.0,682.42,535.42
2018,8,20,15,15,836.0,109.5,3.9,18.4,671.5,633.05,497.73
2018,8,20,15,30,822.0,107.0,3.9,18.4,629.0,582.39,458.15
2018,8,20,15,45,779.5,106.0,3.95,18.05,571.0,517.25,407.14
2018,8,20,16,0,737.0,105.0,4.0,17.7,513.0,454.25,356.44
2018,8,20,16,15,746.0,96.0,4.0,17.45,475.5,408.1,316.87
2018,8,20,16,30,755.0,87.0,4.0,17.2,438.0,359.4,273.69
2018,8,20,16,45,726.0,81.0,4.05,16.9,386.0,299.48,221.26
2018,8,20,17,0,697.0,75.0,4.1,16.6,334.0,239.61,168.5
2018,8,20,17,15,654.0,69.0,4.1,16.3,282.0,181.52,118.69
2018,8,20,17,30,611.0,63.0,4.1,16.0,230.0,127.91,75.97
2018,8,20,17,45,488.5,56.0,4.1,15.7,171.0,73.59,42.03
2018,8,20,18,0,366.0,49.0,4.1,15.4,112.0,39.49,29.01
2018,8,20,18,15,190.0,29.0,4.0,15.2,61.0,22.14,13.28
2018,8,20,18,30,14.0,9.0,3.9,15.0,10.0,7.33,0.0
2018,8,20,18,45,14.0,4.5,3.85,14.8,5.0,3.54,0.0
2018,8,20,19,0,14.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,20,19,15,7.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,21,5,15,9.5,2.0,2.6,14.6,2.0,0.0,0.0
2018,8,21,5,30,19.0,4.0,2.6,14.7,4.0,0.0,0.0
2018,8,21,5,45,64.0,13.0,2.6,14.8,17.5,10.23,0.0
2018,8,21,6,0,109.0,22.0,2.6,14.9,31.0,16.67,7.12
2018,8,21,6,15,170.0,39.0,2.55,15.05,65.0,29.18,19.61
2018,8,21,6,30,231.0,56.0,2.5,15.2,99.0,44.09,33.26
2018,8,21,6,45,145.0,50.5,2.45,15.4,80.5,50.98,32.46
2018,8,21,7,0,59.0,45.0,2.4,15.6,62.0,44.64,29.86
2018,8,21,7,15,29.5,50.5,2.3,15.8,59.0,45.69,32.14
2018,8,21,7,30,0.0,56.0,2.2,16.0,56.0,42.88,30.88
2018,8,21,7,45,0.0,66.5,2.1,16.2,66.5,51.0,37.61
2018,8,21,8,0,0.0,77.0,2.0,16.4,77.0,59.15,44.28
2018,8,21,8,15,0.0,95.5,2.0,16.65,95.5,73.54,56.05
2018,8,21,8,30,0.0,114.0,2.0,16.9,114.0,88.05,67.77
2018,8,21,8,45,0.5,135.5,1.95,17.1,136.0,105.34,81.65
2018,8,21,9,0,1.0,157.0,1.9,17.3,158.0,122.85,95.56
2018,8,21,9,15,4.0,179.0,1.9,17.55,182.0,142.57,111.13
2018,8,21,9,30,7.0,201.0,1.9,17.8,206.0,162.72,126.9
2018,8,21,9,45,14.0,240.0,1.95,18.0,250.5,200.07,156.25
2018,8,21,10,0,21.0,279.0,2.0,18.2,295.0,238.39,185.93
2018,8,21,10,15,24.5,298.0,2.0,18.35,317.5,257.99,200.71
2018,8,21,10,30,28.0,317.0,2.0,18.5,340.0,292.29,226.73
2018,8,21,10,45,42.0,350.0,2.05,18.65,385.5,335.17,259.27
2018,8,21,11,0,56.0,383.0,2.1,18.8,431.0,378.91,292.03
2018,8,21,11,15,56.5,391.0,2.15,18.9,440.5,388.33,298.64
2018,8,21,11,30,57.0,399.0,2.2,19.0,450.0,397.46,305.22
2018,8,21,11,45,50.0,392.0,2.25,19.1,437.0,385.62,296.03
2018,8,21,12,0,43.0,385.0,2.3,19.2,424.0,373.32,286.6
2018,8,21,12,15,39.5,379.0,2.35,19.25,414.5,364.73,280.14
2018,8,21,12,30,36.0,373.0,2.4,19.3,405.0,355.84,273.44
2018,8,21,12,45,37.0,370.5,2.5,19.3,403.5,353.94,272.3
2018,8,21,13,0,38.0,368.0,2.6,19.3,402.0,351.73,270.93
2018,8,21,13,15,46.5,371.0,2.6,19.3,411.5,360.81,278.21
2018,8,21,13,30,55.0,374.0,2.6,19.3,421.0,369.29,285.01
2018,8,21,13,45,109.0,365.0,2.65,19.3,455.5,419.98,324.92
2018,8,21,14,0,163.0,356.0,2.7,19.3,490.0,450.77,349.48
2018,8,21,14,15,405.0,295.0,2.75,19.2,610.5,604.9,468.53
2018,8,21,14,30,647.0,234.0,2.8,19.1,731.0,718.02,553.43
2018,8,21,14,45,627.5,231.5,2.8,19.0,694.0,674.83,521.42
2018,8,21,15,0,608.0,229.0,2.8,18.9,657.0,626.63,486.42
2018,8,21,15,15,589.5,221.0,2.8,18.9,615.5,578.41,450.53
2018,8,21,15,30,571.0,213.0,2.8,18.9,574.0,530.04,413.74
2018,8,21,15,45,541.0,206.0,2.85,18.55,527.0,476.63,372.88
2018,8,21,16,0,511.0,199.0,2.9,18.2,480.0,424.76,332.18
2018,8,21,16,15,473.0,189.5,2.9,18.0,430.5,369.38,287.63
2018,8,21,16,30,435.0,180.0,2.9,17.8,381.0,317.12,244.76
2018,8,21,16,45,395.0,165.5,2.9,17.55,331.0,258.84,196.68
2018,8,21,17,0,355.0,151.0,2.9,17.3,281.0,210.71,156.6
2018,8,21,17,15,311.5,131.5,2.9,17.1,232.5,162.46,117.08
2018,8,21,17,30,268.0,112.0,2.9,16.9,184.0,119.38,83.25
2018,8,21,17,45,217.0,88.5,2.9,16.65,138.5,78.5,53.94
2018,8,21,18,0,166.0,65.0,2.9,16.4,93.0,47.12,35.48
2018,8,21,18,15,114.0,43.0,2.9,16.3,59.0,31.71,21.2
2018,8,21,18,30,62.0,21.0,2.9,16.2,25.0,15.95,3.05
2018,8,21,18,45,32.0,11.0,2.85,16.1,13.0,8.65,0.0
2018,8,21,19,0,2.0,1.0,2.8,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.8,15.95,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.2,15.2,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,8,22,5,45,44.5,15.0,1.25,15.6,18.5,11.8,0.0
2018,8,22,6,0,82.0,28.0,1.3,15.8,35.0,21.02,10.05
2018,8,22,6,15,139.0,50.5,1.3,15.95,72.0,37.01,26.24
2018,8,22,6,30,196.0,73.0,1.3,16.1,109.0,55.82,39.58
2018,8,22,6,45,116.0,60.5,1.3,16.25,83.5,56.65,38.09
2018,8,22,7,0,36.0,48.0,1.3,16.4,58.0,43.91,30.18
2018,8,22,7,15,18.0,51.5,1.3,16.6,56.5,44.2,31.27
2018,8,22,7,30,0.0,55.0,1.3,16.8,55.0,42.1,30.14
2018,8,22,7,45,0.0,60.0,1.3,17.0,60.0,45.98,33.28
2018,8,22,8,0,0.0,65.0,1.3,17.2,65.0,49.86,36.38
2018,8,22,8,15,0.0,70.5,1.3,17.4,70.5,54.14,39.78
2018,8,22,8,30,0.0,76.0,1.3,17.6,76.0,58.43,43.16
2018,8,22,8,45,0.0,87.0,1.35,17.85,87.0,67.01,50.03
2018,8,22,9,0,0.0,98.0,1.4,18.1,98.0,75.63,56.87
2018,8,22,9,15,0.0,119.0,1.45,18.3,119.0,92.22,70.16
2018,8,22,9,30,0.0,140.0,1.5,18.5,140.0,108.98,83.44
2018,8,22,9,45,2.0,158.0,1.55,18.7,159.5,124.92,96.0
2018,8,22,10,0,4.0,176.0,1.6,18.9,179.0,141.13,108.69
2018,8,22,10,15,5.5,185.5,1.65,19.1,190.0,150.28,115.71
2018,8,22,10,30,7.0,195.0,1.7,19.3,201.0,159.55,122.81
2018,8,22,10,45,11.5,235.5,1.8,19.5,245.5,196.93,151.97
2018,8,22,11,0,16.0,276.0,1.9,19.7,290.0,234.96,181.22
2018,8,22,11,15,17.0,285.0,1.95,19.8,300.0,243.85,187.8
2018,8,22,11,30,18.0,294.0,2.0,19.9,310.0,252.71,194.45
2018,8,22,11,45,21.0,311.5,2.1,20.05,330.5,270.52,208.01
2018,8,22,12,0,24.0,329.0,2.2,20.2,351.0,305.37,234.4
2018,8,22,12,15,53.5,365.0,2.25,20.2,413.5,365.24,280.27
2018,8,22,12,30,83.0,401.0,2.3,20.2,476.0,425.06,325.33
2018,8,22,12,45,236.0,378.5,2.4,20.25,588.0,576.84,440.19
2018,8,22,13,0,389.0,356.0,2.5,20.3,700.0,704.4,533.62
2018,8,22,13,15,615.5,256.0,2.55,20.3,788.5,809.29,611.62
2018,8,22,13,30,842.0,156.0,2.6,20.3,877.0,890.86,670.48
2018,8,22,13,45,839.5,152.0,2.7,20.25,854.0,864.92,653.6
2018,8,22,14,0,837.0,148.0,2.8,20.2,831.0,835.77,635.35
2018,8,22,14,15,829.5,145.0,2.85,20.1,800.5,800.6,612.24
2018,8,22,14,30,822.0,142.0,2.9,20.0,770.0,762.81,586.23
2018,8,22,14,45,811.5,138.0,2.95,19.9,733.0,719.58,555.78
2018,8,22,15,0,801.0,134.0,3.0,19.8,696.0,674.39,523.19
2018,8,22,15,15,785.0,130.5,3.0,19.8,653.0,624.52,485.92
2018,8,22,15,30,769.0,127.0,3.0,19.8,610.0,574.66,447.69
2018,8,22,15,45,748.5,123.0,3.05,19.4,563.5,519.86,405.47
2018,8,22,16,0,728.0,119.0,3.1,19.0,517.0,465.14,361.95
2018,8,22,16,15,700.0,114.0,3.1,18.7,467.0,406.78,314.08
2018,8,22,16,30,672.0,109.0,3.1,18.4,417.0,349.97,266.16
2018,8,22,16,45,634.5,102.0,3.15,18.1,364.5,290.43,215.36
2018,8,22,17,0,597.0,95.0,3.2,17.8,312.0,234.25,166.93
2018,8,22,17,15,544.5,87.0,3.2,17.45,260.5,178.17,120.02
2018,8,22,17,30,492.0,79.0,3.2,17.1,209.0,127.96,80.64
2018,8,22,17,45,418.5,67.5,3.15,16.8,161.0,76.9,46.34
2018,8,22,18,0,345.0,56.0,3.1,16.5,113.0,42.28,31.2
2018,8,22,18,15,245.5,40.5,3.05,16.3,73.5,30.6,20.11
2018,8,22,18,30,146.0,25.0,3.0,16.1,34.0,18.91,2.63
2018,8,22,18,45,73.0,12.5,2.95,15.85,17.0,9.83,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,5,15,3.5,1.0,2.6,14.95,1.0,0.0,0.0
2018,8,23,5,30,7.0,2.0,2.7,15.2,2.0,0.0,0.0
2018,8,23,5,45,71.5,16.5,2.8,15.5,22.0,12.98,0.0
2018,8,23,6,0,136.0,31.0,2.9,15.8,42.0,23.26,11.22
2018,8,23,6,15,214.0,50.0,2.85,15.95,82.0,37.18,26.29
2018,8,23,6,30,292.0,69.0,2.8,16.1,122.0,56.42,38.57
2018,8,23,6,45,171.5,76.5,2.8,16.3,110.0,73.6,50.13
2018,8,23,7,0,51.0,84.0,2.8,16.5,98.0,72.14,53.31
2018,8,23,7,15,25.5,96.0,2.7,16.65,103.0,80.06,61.18
2018,8,23,7,30,0.0,108.0,2.6,16.8,108.0,82.8,64.34
2018,8,23,7,45,0.5,126.5,2.55,17.0,126.5,97.56,76.37
2018,8,23,8,0,1.0,145.0,2.5,17.2,145.0,112.53,88.4
2018,8,23,8,15,4.0,162.0,2.45,17.35,164.0,127.61,100.38
2018,8,23,8,30,7.0,179.0,2.4,17.5,183.0,143.11,112.61
2018,8,23,8,45,10.0,197.5,2.4,17.7,203.5,160.23,126.04
2018,8,23,9,0,13.0,216.0,2.4,17.9,224.0,177.75,139.68
2018,8,23,9,15,18.0,238.5,2.4,18.05,250.5,200.2,157.19
2018,8,23,9,30,23.0,261.0,2.4,18.2,277.0,223.23,175.0
2018,8,23,9,45,28.5,284.5,2.4,18.4,305.5,259.82,203.21
2018,8,23,10,0,34.0,308.0,2.4,18.6,334.0,286.65,223.51
2018,8,23,10,15,39.5,327.5,2.45,18.7,359.0,310.37,241.42
2018,8,23,10,30,45.0,347.0,2.5,18.8,384.0,334.44,259.49
2018,8,23,10,45,58.0,371.0,2.5,18.9,420.0,369.22,285.71
2018,8,23,11,0,71.0,395.0,2.5,19.0,456.0,404.58,312.06
2018,8,23,11,15,79.5,402.5,2.55,19.1,472.0,420.93,324.11
2018,8,23,11,30,88.0,410.0,2.6,19.2,488.0,437.14,336.14
2018,8,23,11,45,239.0,391.0,2.65,19.25,605.0,593.82,454.83
2018,8,23,12,0,390.0,372.0,2.7,19.3,722.0,731.44,555.14
2018,8,23,12,15,498.0,336.5,2.75,19.35,783.0,799.27,604.17
2018,8,23,12,30,606.0,301.0,2.8,19.4,844.0,864.79,651.37
2018,8,23,12,45,608.0,295.5,2.85,19.4,836.0,857.05,646.09
2018,8,23,13,0,610.0,290.0,2.9,19.4,828.0,846.33,639.4
2018,8,23,13,15,604.0,287.0,3.0,19.4,811.5,827.7,627.4
2018,8,23,13,30,598.0,284.0,3.1,19.4,795.0,804.12,611.94
2018,8,23,13,45,594.5,278.5,3.15,19.35,774.5,780.29,596.04
2018,8,23,14,0,591.0,273.0,3.2,19.3,754.0,754.11,578.31
2018,8,23,14,15,608.5,258.5,3.25,19.2,737.0,737.45,567.61
2018,8,23,14,30,626.0,244.0,3.3,19.1,720.0,714.58,552.19
2018,8,23,14,45,613.5,235.5,3.4,19.0,683.0,671.83,521.84
2018,8,23,15,0,601.0,227.0,3.5,18.9,646.0,623.6,486.98
2018,8,23,15,15,582.0,218.5,3.5,18.9,604.0,574.72,450.25
2018,8,23,15,30,563.0,210.0,3.5,18.9,562.0,525.78,412.7
2018,8,23,15,45,542.0,200.0,3.6,18.5,517.5,474.74,373.46
2018,8,23,16,0,521.0,190.0,3.7,18.1,473.0,424.43,333.67
2018,8,23,16,15,496.0,177.0,3.75,17.85,425.5,370.97,290.17
2018,8,23,16,30,471.0,164.0,3.8,17.6,378.0,319.3,247.11
2018,8,23,16,45,437.5,149.5,3.85,17.35,329.0,265.88,202.12
2018,8,23,17,0,404.0,135.0,3.9,17.1,280.0,215.79,159.6
2018,8,23,17,15,360.0,118.0,3.95,16.8,231.5,165.44,117.84
2018,8,23,17,30,316.0,101.0,4.0,16.5,183.0,118.15,80.27
2018,8,23,17,45,261.0,81.0,4.05,16.25,138.5,76.57,50.85
2018,8,23,18,0,206.0,61.0,4.1,16.0,94.0,44.69,33.29
2018,8,23,18,15,140.0,41.0,4.1,15.85,59.5,30.36,19.75
2018,8,23,18,30,74.0,21.0,4.1,15.7,25.0,15.88,0.0
2018,8,23,18,45,37.0,10.5,4.05,15.55,12.5,8.26,0.0
2018,8,23,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,3.4,14.5,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,3.5,14.6,2.0,0.0,0.0
2018,8,24,5,45,63.5,16.5,3.55,14.7,21.0,12.98,0.0
2018,8,24,6,0,121.0,31.0,3.6,14.8,40.0,23.08,10.58
2018,8,24,6,15,197.5,50.0,3.55,14.95,79.0,37.09,26.25
2018,8,24,6,30,274.0,69.0,3.5,15.1,118.0,57.16,38.9
2018,8,24,6,45,162.0,77.5,3.45,15.25,109.0,74.25,51.13
2018,8,24,7,0,50.0,86.0,3.4,15.4,100.0,73.71,54.92
2018,8,24,7,15,25.5,103.0,3.3,15.65,110.0,85.59,66.1
2018,8,24,7,30,1.0,120.0,3.2,15.9,120.0,92.31,72.54
2018,8,24,7,45,8.5,142.5,3.15,16.1,146.5,112.72,89.12
2018,8,24,8,0,16.0,165.0,3.1,16.3,173.0,134.21,106.47
2018,8,24,8,15,35.0,195.5,3.05,16.55,214.5,173.77,138.38
2018,8,24,8,30,54.0,226.0,3.0,16.8,256.0,211.63,168.56
2018,8,24,8,45,73.0,253.5,2.95,17.05,298.0,249.24,198.25
2018,8,24,9,0,92.0,281.0,2.9,17.3,340.0,288.93,229.24
2018,8,24,9,15,96.0,301.5,2.9,17.55,366.5,314.68,248.81
2018,8,24,9,30,100.0,322.0,2.9,17.8,393.0,340.69,268.39
2018,8,24,9,45,107.0,340.5,2.9,18.0,420.0,367.26,288.3
2018,8,24,10,0,114.0,359.0,2.9,18.2,447.0,408.36,318.95
2018,8,24,10,15,203.5,361.0,2.95,18.4,525.0,486.69,379.34
2018,8,24,10,30,293.0,363.0,3.0,18.6,603.0,585.33,453.1
2018,8,24,10,45,448.5,320.0,3.05,18.8,699.0,702.93,540.51
2018,8,24,11,0,604.0,277.0,3.1,19.0,795.0,814.07,621.02
2018,8,24,11,15,635.5,269.0,3.2,19.1,822.5,847.67,644.29
2018,8,24,11,30,667.0,261.0,3.3,19.2,850.0,879.07,666.53
2018,8,24,11,45,668.0,262.5,3.35,19.35,856.5,888.53,672.57
2018,8,24,12,0,669.0,264.0,3.4,19.5,863.0,894.85,676.68
2018,8,24,12,15,664.0,265.5,3.55,19.5,859.5,892.52,675.8
2018,8,24,12,30,659.0,267.0,3.7,19.5,856.0,887.02,672.81
2018,8,24,12,45,686.5,252.0,3.8,19.55,860.0,893.42,678.5
2018,8,24,13,0,714.0,237.0,3.9,19.6,864.0,895.92,681.44
2018,8,24,13,15,712.5,233.5,4.0,19.55,849.5,879.28,670.74
2018,8,24,13,30,711.0,230.0,4.1,19.5,835.0,859.55,657.92
2018,8,24,13,45,698.0,229.0,4.2,19.4,809.0,829.43,637.56
2018,8,24,14,0,685.0,228.0,4.3,19.3,783.0,796.98,615.34
2018,8,24,14,15,676.0,224.0,4.4,19.2,754.0,762.95,591.92
2018,8,24,14,30,667.0,220.0,4.5,19.1,725.0,726.85,566.63
2018,8,24,14,45,650.5,215.0,4.55,18.95,687.5,682.7,534.74
2018,8,24,15,0,634.0,210.0,4.6,18.8,650.0,637.52,501.44
2018,8,24,15,15,615.5,203.0,4.6,18.8,608.5,588.66,464.24
2018,8,24,15,30,597.0,196.0,4.6,18.8,567.0,534.61,422.41
2018,8,24,15,45,572.0,188.0,4.65,18.4,521.0,481.56,381.05
2018,8,24,16,0,547.0,180.0,4.7,18.0,475.0,429.54,339.38
2018,8,24,16,15,516.0,169.5,4.7,17.75,426.0,374.24,293.92
2018,8,24,16,30,485.0,159.0,4.7,17.5,377.0,321.29,249.45
2018,8,24,16,45,447.5,145.5,4.7,17.25,327.5,266.59,203.11
2018,8,24,17,0,410.0,132.0,4.7,17.0,278.0,215.66,159.71
2018,8,24,17,15,364.5,115.5,4.65,16.7,229.5,164.97,117.47
2018,8,24,17,30,319.0,99.0,4.6,16.4,181.0,119.63,81.42
2018,8,24,17,45,262.5,79.0,4.55,16.1,136.0,75.56,49.88
2018,8,24,18,0,206.0,59.0,4.5,15.8,91.0,43.32,32.05
2018,8,24,18,15,138.5,39.0,4.45,15.6,57.0,28.96,18.37
2018,8,24,18,30,71.0,19.0,4.4,15.4,23.0,14.43,0.0
2018,8,24,18,45,35.5,9.5,4.3,15.2,11.5,7.47,0.0
2018,8,24,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,2.3,13.3,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,2.3,13.6,2.0,0.0,0.0
2018,8,25,5,45,92.0,15.5,2.35,13.9,22.0,12.2,0.0
2018,8,25,6,0,174.0,29.0,2.4,14.2,42.0,21.93,9.17
2018,8,25,6,15,269.5,44.0,2.35,14.45,82.5,33.25,22.96
2018,8,25,6,30,365.0,59.0,2.3,14.7,123.0,53.73,34.16
2018,8,25,6,45,214.5,54.0,2.3,14.95,95.0,63.29,39.74
2018,8,25,7,0,64.0,49.0,2.3,15.2,67.0,49.52,33.83
2018,8,25,7,15,32.0,54.5,2.25,15.5,63.5,49.74,35.57
2018,8,25,7,30,0.0,60.0,2.2,15.8,60.0,45.96,33.54
2018,8,25,7,45,0.0,71.5,2.15,16.1,71.5,54.87,40.92
2018,8,25,8,0,0.0,83.0,2.1,16.4,83.0,63.8,48.2
2018,8,25,8,15,0.0,105.5,2.05,16.7,105.5,81.39,62.59
2018,8,25,8,30,0.0,128.0,2.0,17.0,128.0,99.18,76.95
2018,8,25,8,45,1.5,149.0,1.95,17.35,150.0,116.81,90.97
2018,8,25,9,0,3.0,170.0,1.9,17.7,172.0,134.75,105.1
2018,8,25,9,15,6.0,190.0,1.9,17.95,194.0,153.15,119.53
2018,8,25,9,30,9.0,210.0,1.9,18.2,216.0,171.95,134.15
2018,8,25,9,45,9.5,217.5,1.85,18.45,224.5,178.98,139.28
2018,8,25,10,0,10.0,225.0,1.8,18.7,233.0,186.04,144.44
2018,8,25,10,15,12.0,239.5,1.85,18.9,249.0,200.14,155.22
2018,8,25,10,30,14.0,254.0,1.9,19.1,265.0,214.39,166.06
2018,8,25,10,45,19.5,283.5,1.9,19.35,299.5,244.39,189.04
2018,8,25,11,0,25.0,313.0,1.9,19.6,334.0,290.72,224.17
2018,8,25,11,15,25.5,322.5,2.0,19.75,344.5,300.73,231.41
2018,8,25,11,30,26.0,332.0,2.1,19.9,355.0,310.61,238.71
2018,8,25,11,45,28.0,340.0,2.15,20.05,365.0,320.33,245.89
2018,8,25,12,0,30.0,348.0,2.2,20.2,375.0,329.86,252.95
2018,8,25,12,15,43.0,369.5,2.4,20.25,408.0,361.8,277.48
2018,8,25,12,30,56.0,391.0,2.6,20.3,441.0,393.53,301.67
2018,8,25,12,45,60.5,391.5,2.75,20.4,445.0,397.43,304.78
2018,8,25,13,0,65.0,392.0,2.9,20.5,449.0,400.86,307.69
2018,8,25,13,15,64.0,385.0,3.1,20.4,440.0,391.95,301.57
2018,8,25,13,30,63.0,378.0,3.3,20.3,431.0,382.74,295.25
2018,8,25,13,45,116.5,355.0,3.5,20.25,450.0,420.89,326.19
2018,8,25,14,0,170.0,332.0,3.7,20.2,469.0,438.65,341.59
2018,8,25,14,15,474.5,248.0,3.85,20.0,610.5,623.56,486.45
2018,8,25,14,30,779.0,164.0,4.0,19.8,752.0,761.62,591.57
2018,8,25,14,45,764.5,161.5,4.15,19.55,714.5,717.43,559.38
2018,8,25,15,0,750.0,159.0,4.3,19.3,677.0,671.71,526.39
2018,8,25,15,15,732.5,154.5,4.3,19.3,634.0,621.0,488.01
2018,8,25,15,30,715.0,150.0,4.3,19.3,591.0,569.63,448.23
2018,8,25,15,45,690.0,145.0,4.4,18.7,543.5,513.48,405.01
2018,8,25,16,0,665.0,140.0,4.5,18.1,496.0,458.01,360.9
2018,8,25,16,15,632.5,134.0,4.5,17.8,446.0,399.54,312.6
2018,8,25,16,30,600.0,128.0,4.5,17.5,396.0,343.27,264.94
2018,8,25,16,45,558.5,119.5,4.5,17.2,344.0,280.26,211.28
2018,8,25,17,0,517.0,111.0,4.5,16.9,292.0,226.12,164.56
2018,8,25,17,15,464.5,99.0,4.45,16.65,241.5,171.41,118.57
2018,8,25,17,30,412.0,87.0,4.4,16.4,191.0,122.67,79.86
2018,8,25,17,45,341.5,71.5,4.4,16.1,144.0,76.43,48.01
2018,8,25,18,0,271.0,56.0,4.4,15.8,97.0,41.75,30.61
2018,8,25,18,15,183.0,38.0,4.3,15.65,61.0,28.5,17.7
2018,8,25,18,30,95.0,20.0,4.2,15.5,25.0,15.11,0.0
2018,8,25,18,45,47.5,10.0,4.1,15.3,12.5,7.87,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,5,15,6.5,1.0,2.4,13.1,1.0,0.0,0.0
2018,8,26,5,30,13.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,8,26,5,45,106.5,14.0,2.55,13.65,21.5,11.02,0.0
2018,8,26,6,0,200.0,26.0,2.6,13.9,41.0,19.84,7.06
2018,8,26,6,15,261.5,35.5,2.55,14.15,71.0,27.17,17.7
2018,8,26,6,30,323.0,45.0,2.5,14.4,101.0,45.38,27.19
2018,8,26,6,45,215.0,41.0,2.5,14.65,83.5,54.02,31.77
2018,8,26,7,0,107.0,37.0,2.5,14.9,66.0,47.68,30.39
2018,8,26,7,15,53.5,41.5,2.4,15.15,56.0,45.97,31.57
2018,8,26,7,30,0.0,46.0,2.3,15.4,46.0,35.17,24.42
2018,8,26,7,45,0.0,54.5,2.25,15.65,54.5,41.73,29.89
2018,8,26,8,0,0.0,63.0,2.2,15.9,63.0,48.31,35.29
2018,8,26,8,15,0.0,84.0,2.15,16.2,84.0,64.6,48.75
2018,8,26,8,30,0.0,105.0,2.1,16.5,105.0,81.06,62.16
2018,8,26,8,45,1.0,135.0,2.05,16.75,135.5,105.41,81.92
2018,8,26,9,0,2.0,165.0,2.0,17.0,166.0,130.2,101.74
2018,8,26,9,15,10.0,201.0,2.05,17.3,208.0,164.84,129.37
2018,8,26,9,30,18.0,237.0,2.1,17.6,250.0,200.62,157.51
2018,8,26,9,45,78.5,281.0,2.1,17.85,340.5,294.81,232.12
2018,8,26,10,0,139.0,325.0,2.1,18.1,431.0,398.95,311.98
2018,8,26,10,15,423.5,253.0,2.2,18.3,594.5,597.64,464.83
2018,8,26,10,30,708.0,181.0,2.3,18.5,758.0,787.43,603.78
2018,8,26,10,45,820.5,144.0,2.4,18.75,830.5,861.2,653.51
2018,8,26,11,0,933.0,107.0,2.5,19.0,903.0,930.55,699.54
2018,8,26,11,15,923.0,114.5,2.65,19.1,913.5,944.98,709.1
2018,8,26,11,30,913.0,122.0,2.8,19.2,924.0,955.27,716.49
2018,8,26,11,45,920.0,119.5,2.9,19.3,933.0,967.81,725.1
2018,8,26,12,0,927.0,117.0,3.0,19.4,942.0,976.66,731.31
2018,8,26,12,15,930.5,115.0,3.15,19.45,942.0,978.98,733.82
2018,8,26,12,30,934.0,113.0,3.3,19.5,942.0,977.44,733.87
2018,8,26,12,45,928.5,114.5,3.4,19.5,932.0,967.14,727.87
2018,8,26,13,0,923.0,116.0,3.5,19.5,922.0,953.13,719.49
2018,8,26,13,15,918.0,116.0,3.65,19.5,904.5,934.55,708.34
2018,8,26,13,30,913.0,116.0,3.8,19.5,887.0,912.45,694.75
2018,8,26,13,45,907.0,114.5,3.95,19.45,862.0,884.72,677.28
2018,8,26,14,0,901.0,113.0,4.1,19.4,837.0,853.77,657.43
2018,8,26,14,15,892.0,112.0,4.2,19.25,805.5,817.89,633.9
2018,8,26,14,30,883.0,111.0,4.3,19.1,774.0,779.34,608.2
2018,8,26,14,45,870.0,109.0,4.45,19.0,735.0,734.53,576.7
2018,8,26,15,0,857.0,107.0,4.6,18.9,696.0,693.58,546.71
2018,8,26,15,15,842.0,104.5,4.6,18.9,652.5,642.56,507.67
2018,8,26,15,30,827.0,102.0,4.6,18.9,609.0,590.36,466.78
2018,8,26,15,45,806.0,99.0,4.7,18.45,561.0,533.59,422.28
2018,8,26,16,0,785.0,96.0,4.8,18.0,513.0,476.83,376.26
2018,8,26,16,15,756.5,92.0,4.85,17.7,461.5,416.3,325.54
2018,8,26,16,30,728.0,88.0,4.9,17.4,410.0,356.11,273.71
2018,8,26,16,45,690.5,83.0,4.9,17.15,357.0,294.95,220.16
2018,8,26,17,0,653.0,78.0,4.9,16.9,304.0,237.04,168.96
2018,8,26,17,15,602.0,71.0,4.85,16.55,252.0,178.46,118.75
2018,8,26,17,30,551.0,64.0,4.8,16.2,200.0,125.5,76.21
2018,8,26,17,45,473.5,54.5,4.75,15.9,151.5,74.74,42.33
2018,8,26,18,0,396.0,45.0,4.7,15.6,103.0,36.9,26.36
2018,8,26,18,15,271.0,32.0,4.65,15.45,64.5,26.26,15.54
2018,8,26,18,30,146.0,19.0,4.6,15.3,26.0,14.47,0.0
2018,8,26,18,45,73.0,9.5,4.5,15.15,13.0,7.47,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.1,15.05,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.1,15.2,2.0,0.0,0.0
2018,8,27,5,45,75.0,15.5,3.15,15.3,20.5,12.2,0.0
2018,8,27,6,0,144.0,29.0,3.2,15.4,39.0,21.82,7.3
2018,8,27,6,15,236.5,44.0,3.1,15.6,77.0,33.06,22.51
2018,8,27,6,30,329.0,59.0,3.0,15.8,115.0,55.35,34.61
2018,8,27,6,45,222.5,47.5,2.95,15.95,91.5,60.85,36.91
2018,8,27,7,0,116.0,36.0,2.9,16.1,68.0,50.46,32.19
2018,8,27,7,15,58.0,41.0,2.85,16.35,57.0,46.78,31.94
2018,8,27,7,30,0.0,46.0,2.8,16.6,46.0,35.16,24.28
2018,8,27,7,45,0.0,62.0,2.75,16.85,62.0,47.52,34.61
2018,8,27,8,0,0.0,78.0,2.7,17.1,78.0,59.92,44.84
2018,8,27,8,15,0.0,94.0,2.65,17.35,94.0,72.4,55.01
2018,8,27,8,30,0.0,110.0,2.6,17.6,110.0,85.01,65.16
2018,8,27,8,45,0.5,125.0,2.55,17.85,125.5,97.21,74.89
2018,8,27,9,0,1.0,140.0,2.5,18.1,141.0,109.57,84.65
2018,8,27,9,15,2.5,157.0,2.55,18.3,159.0,124.32,96.32
2018,8,27,9,30,4.0,174.0,2.6,18.5,177.0,139.33,108.1
2018,8,27,9,45,3.0,163.0,2.6,18.7,165.5,129.93,100.22
2018,8,27,10,0,2.0,152.0,2.6,18.9,154.0,120.49,92.38
2018,8,27,10,15,2.5,154.5,2.6,19.05,156.5,123.08,94.28
2018,8,27,10,30,3.0,157.0,2.6,19.2,159.0,125.69,96.19
2018,8,27,10,45,8.5,209.5,2.6,19.3,216.5,173.52,134.11
2018,8,27,11,0,14.0,262.0,2.6,19.4,274.0,222.45,172.27
2018,8,27,11,15,14.0,261.0,2.65,19.5,273.0,221.98,171.62
2018,8,27,11,30,14.0,260.0,2.7,19.6,272.0,221.43,171.06
2018,8,27,11,45,16.5,271.5,2.75,19.7,286.0,233.64,180.5
2018,8,27,12,0,19.0,283.0,2.8,19.8,300.0,245.83,189.89
2018,8,27,12,15,23.5,309.0,2.85,19.8,330.0,289.11,223.25
2018,8,27,12,30,28.0,335.0,2.9,19.8,360.0,317.02,244.55
2018,8,27,12,45,46.0,357.0,2.95,19.85,397.5,353.44,272.71
2018,8,27,13,0,64.0,379.0,3.0,19.9,435.0,389.35,300.26
2018,8,27,13,15,80.5,371.0,3.05,19.85,440.0,395.04,305.27
2018,8,27,13,30,97.0,363.0,3.1,19.8,445.0,399.78,309.7
2018,8,27,13,45,160.5,312.5,3.2,19.75,443.0,420.57,327.9
2018,8,27,14,0,224.0,262.0,3.3,19.7,441.0,435.01,341.11
2018,8,27,14,15,510.5,196.5,3.35,19.55,584.0,614.41,481.01
2018,8,27,14,30,797.0,131.0,3.4,19.4,727.0,743.96,579.02
2018,8,27,14,45,789.5,126.0,3.45,19.25,691.5,702.3,548.22
2018,8,27,15,0,782.0,121.0,3.5,19.1,656.0,658.54,516.34
2018,8,27,15,15,765.5,118.0,3.5,19.1,614.0,609.15,478.93
2018,8,27,15,30,749.0,115.0,3.5,19.1,572.0,558.91,439.98
2018,8,27,15,45,733.0,109.0,3.55,18.75,526.5,505.85,398.51
2018,8,27,16,0,717.0,103.0,3.6,18.4,481.0,451.83,354.95
2018,8,27,16,15,696.5,96.0,3.65,18.15,433.0,395.02,307.7
2018,8,27,16,30,676.0,89.0,3.7,17.9,385.0,339.05,259.74
2018,8,27,16,45,643.5,82.5,3.7,17.65,335.0,280.97,209.22
2018,8,27,17,0,611.0,76.0,3.7,17.4,285.0,225.69,160.58
2018,8,27,17,15,561.5,69.0,3.7,17.1,235.5,169.89,112.97
2018,8,27,17,30,512.0,62.0,3.7,16.8,186.0,119.55,72.65
2018,8,27,17,45,437.5,52.5,3.7,16.5,140.0,71.34,40.34
2018,8,27,18,0,363.0,43.0,3.7,16.2,94.0,35.12,24.69
2018,8,27,18,15,245.5,30.5,3.7,16.05,58.5,24.97,14.03
2018,8,27,18,30,128.0,18.0,3.7,15.9,23.0,14.16,0.0
2018,8,27,18,45,64.0,9.0,3.7,15.75,11.5,7.08,0.0
2018,8,27,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.8,15.05,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.9,15.2,2.0,0.0,0.0
2018,8,28,5,45,87.5,15.0,3.0,15.35,20.5,11.8,0.0
2018,8,28,6,0,168.0,28.0,3.1,15.5,39.0,21.16,5.8
2018,8,28,6,15,271.0,41.0,3.15,15.65,78.0,31.1,20.76
2018,8,28,6,30,374.0,54.0,3.2,15.8,117.0,54.71,32.55
2018,8,28,6,45,253.5,42.5,3.2,15.95,92.0,60.9,35.55
2018,8,28,7,0,133.0,31.0,3.2,16.1,67.0,49.44,30.58
2018,8,28,7,15,66.5,33.0,3.1,16.3,51.0,43.5,28.85
2018,8,28,7,30,0.0,35.0,3.0,16.5,35.0,26.71,17.11
2018,8,28,7,45,0.0,52.5,2.95,16.65,52.5,40.19,28.46
2018,8,28,8,0,0.0,70.0,2.9,16.8,70.0,53.72,39.71
2018,8,28,8,15,0.0,102.5,2.85,17.05,102.5,79.09,60.65
2018,8,28,8,30,0.0,135.0,2.8,17.3,135.0,104.88,81.63
2018,8,28,8,45,4.0,164.0,2.75,17.55,166.5,130.49,102.2
2018,8,28,9,0,8.0,193.0,2.7,17.8,198.0,156.81,123.11
2018,8,28,9,15,9.0,204.0,2.7,18.0,210.0,166.96,130.84
2018,8,28,9,30,10.0,215.0,2.7,18.2,222.0,177.23,138.65
2018,8,28,9,45,8.0,202.5,2.7,18.4,208.5,165.95,129.24
2018,8,28,10,0,6.0,190.0,2.7,18.6,195.0,154.53,119.8
2018,8,28,10,15,9.0,216.5,2.7,18.7,224.0,179.11,139.17
2018,8,28,10,30,12.0,243.0,2.7,18.8,253.0,204.08,158.62
2018,8,28,10,45,18.0,277.5,2.75,18.95,292.5,238.76,185.57
2018,8,28,11,0,24.0,312.0,2.8,19.1,332.0,290.48,225.32
2018,8,28,11,15,24.5,319.0,2.8,19.15,340.0,298.22,230.89
2018,8,28,11,30,25.0,326.0,2.8,19.2,348.0,305.81,236.5
2018,8,28,11,45,28.5,340.5,2.75,19.3,365.5,322.96,249.41
2018,8,28,12,0,32.0,355.0,2.7,19.4,383.0,340.0,262.16
2018,8,28,12,15,37.0,363.0,2.7,19.45,395.5,352.18,271.39
2018,8,28,12,30,42.0,371.0,2.7,19.5,408.0,364.08,280.44
2018,8,28,12,45,51.5,377.5,2.75,19.5,422.5,378.35,291.58
2018,8,28,13,0,61.0,384.0,2.8,19.5,437.0,392.12,302.34
2018,8,28,13,15,80.5,389.5,2.8,19.5,458.0,413.22,318.87
2018,8,28,13,30,100.0,395.0,2.8,19.5,479.0,433.23,334.49
2018,8,28,13,45,181.5,367.0,2.8,19.5,514.0,489.94,379.17
2018,8,28,14,0,263.0,339.0,2.8,19.5,549.0,540.22,418.24
2018,8,28,14,15,582.0,214.0,2.8,19.4,654.0,688.21,532.97
2018,8,28,14,30,901.0,89.0,2.8,19.3,759.0,775.68,599.46
2018,8,28,14,45,892.5,86.5,2.8,19.25,722.0,732.7,569.05
2018,8,28,15,0,884.0,84.0,2.8,19.2,685.0,687.41,536.02
2018,8,28,15,15,870.5,82.0,2.8,19.2,642.0,637.39,498.53
2018,8,28,15,30,857.0,80.0,2.8,19.2,599.0,585.98,459.0
2018,8,28,15,45,840.5,77.5,2.8,18.9,552.5,531.38,416.35
2018,8,28,16,0,824.0,75.0,2.8,18.6,506.0,476.26,371.84
2018,8,28,16,15,802.5,71.5,2.8,18.4,456.0,418.76,323.86
2018,8,28,16,30,781.0,68.0,2.8,18.2,406.0,360.27,273.64
2018,8,28,16,45,749.0,64.0,2.75,18.0,354.0,299.04,220.16
2018,8,28,17,0,717.0,60.0,2.7,17.8,302.0,240.32,168.19
2018,8,28,17,15,667.5,55.5,2.7,17.55,250.0,180.68,117.03
2018,8,28,17,30,618.0,51.0,2.7,17.3,198.0,126.34,73.41
2018,8,28,17,45,540.5,44.0,2.7,17.05,149.0,71.33,36.77
2018,8,28,18,0,463.0,37.0,2.7,16.8,100.0,30.84,20.87
2018,8,28,18,15,322.0,27.0,2.7,16.6,62.0,22.36,11.43
2018,8,28,18,30,181.0,17.0,2.7,16.4,24.0,13.38,0.0
2018,8,28,18,45,90.5,8.5,2.7,16.2,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,29,5,45,12.5,3.5,1.95,15.7,4.5,2.75,0.0
2018,8,29,6,0,25.0,7.0,2.0,16.0,9.0,5.57,0.0
2018,8,29,6,15,34.0,11.5,2.0,16.2,16.0,9.07,2.03
2018,8,29,6,30,43.0,16.0,2.0,16.4,23.0,14.43,5.51
2018,8,29,6,45,31.5,22.5,2.05,16.65,28.5,21.65,11.42
2018,8,29,7,0,20.0,29.0,2.1,16.9,34.0,26.14,15.74
2018,8,29,7,15,10.0,44.5,2.1,17.15,47.0,37.37,25.77
2018,8,29,7,30,0.0,60.0,2.1,17.4,60.0,45.96,33.34
2018,8,29,7,45,0.0,80.0,2.05,17.6,80.0,61.47,46.22
2018,8,29,8,0,0.0,100.0,2.0,17.8,100.0,77.11,59.03
2018,8,29,8,15,1.0,125.0,2.05,18.05,125.5,97.37,75.46
2018,8,29,8,30,2.0,150.0,2.1,18.3,151.0,117.99,91.97
2018,8,29,8,45,4.5,170.0,2.1,18.5,172.5,135.74,105.99
2018,8,29,9,0,7.0,190.0,2.1,18.7,194.0,153.89,120.22
2018,8,29,9,15,5.5,187.0,2.15,18.95,190.5,150.85,117.32
2018,8,29,9,30,4.0,184.0,2.2,19.2,187.0,147.66,114.38
2018,8,29,9,45,2.5,166.0,2.25,19.4,168.0,132.12,101.65
2018,8,29,10,0,1.0,148.0,2.3,19.6,149.0,116.56,88.95
2018,8,29,10,15,1.0,137.0,2.35,19.75,138.0,107.83,81.8
2018,8,29,10,30,1.0,126.0,2.4,19.9,127.0,99.12,74.68
2018,8,29,10,45,6.0,177.5,2.5,20.05,182.5,145.24,111.43
2018,8,29,11,0,11.0,229.0,2.6,20.2,238.0,192.46,148.44
2018,8,29,11,15,58.5,314.0,2.65,20.3,364.5,324.79,251.64
2018,8,29,11,30,106.0,399.0,2.7,20.4,491.0,468.19,359.08
2018,8,29,11,45,194.0,404.5,2.75,20.5,574.5,556.29,425.08
2018,8,29,12,0,282.0,410.0,2.8,20.6,658.0,663.71,503.31
2018,8,29,12,15,549.5,286.5,2.8,20.65,769.5,814.57,615.3
2018,8,29,12,30,817.0,163.0,2.8,20.7,881.0,939.81,703.2
2018,8,29,12,45,867.0,137.0,2.8,20.75,892.0,939.95,702.24
2018,8,29,13,0,917.0,111.0,2.8,20.8,903.0,950.95,709.84
2018,8,29,13,15,913.0,110.0,2.85,20.8,885.5,932.09,697.95
2018,8,29,13,30,909.0,109.0,2.9,20.8,868.0,909.69,683.97
2018,8,29,13,45,903.5,107.5,2.9,20.8,843.5,882.11,666.1
2018,8,29,14,0,898.0,106.0,2.9,20.8,819.0,851.33,646.01
2018,8,29,14,15,889.5,105.0,2.85,20.75,787.5,815.59,622.23
2018,8,29,14,30,881.0,104.0,2.8,20.7,756.0,777.16,596.44
2018,8,29,14,45,870.0,101.5,2.75,20.65,718.0,733.03,565.67
2018,8,29,15,0,859.0,99.0,2.7,20.6,680.0,686.83,532.02
2018,8,29,15,15,844.0,96.5,2.7,20.6,636.5,640.95,497.78
2018,8,29,15,30,829.0,94.0,2.7,20.6,593.0,588.37,457.8
2018,8,29,15,45,795.0,94.5,2.65,20.4,541.5,527.68,410.75
2018,8,29,16,0,761.0,95.0,2.6,20.2,490.0,468.23,363.37
2018,8,29,16,15,660.5,103.5,2.6,20.0,421.0,388.96,300.14
2018,8,29,16,30,560.0,112.0,2.6,19.8,352.0,318.9,243.36
2018,8,29,16,45,496.0,105.0,2.6,19.65,297.0,252.08,188.09
2018,8,29,17,0,432.0,98.0,2.6,19.5,242.0,197.19,142.32
2018,8,29,17,15,406.5,83.5,2.6,19.2,200.0,150.56,102.62
2018,8,29,17,30,381.0,69.0,2.6,18.9,158.0,106.85,67.04
2018,8,29,17,45,328.5,55.5,2.6,18.65,118.5,65.26,38.09
2018,8,29,18,0,276.0,42.0,2.6,18.4,79.0,31.9,21.54
2018,8,29,18,15,180.0,28.0,2.65,18.15,48.0,21.26,9.82
2018,8,29,18,30,84.0,14.0,2.7,17.9,17.0,11.02,0.0
2018,8,29,18,45,42.0,7.0,2.7,17.6,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
