Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,9,5,45,82.0,9.0,4.05,14.05,12.0,0.0,0.0
2018,9,9,6,0,164.0,18.0,4.0,14.3,24.0,14.16,0.0
2018,9,9,6,15,307.0,28.5,4.0,14.6,62.5,26.77,14.84
2018,9,9,6,30,450.0,39.0,4.0,14.9,101.0,69.6,35.86
2018,9,9,6,45,392.0,45.5,3.95,15.25,116.5,99.06,60.43
2018,9,9,7,0,334.0,52.0,3.9,15.6,132.0,120.78,82.8
2018,9,9,7,15,170.0,80.5,3.8,15.85,121.5,117.16,88.02
2018,9,9,7,30,6.0,109.0,3.7,16.1,111.0,86.91,67.95
2018,9,9,7,45,38.5,137.0,3.55,16.4,153.5,127.36,101.17
2018,9,9,8,0,71.0,165.0,3.4,16.7,196.0,168.54,134.85
2018,9,9,8,15,137.0,193.0,3.35,17.05,261.0,239.3,192.3
2018,9,9,8,30,203.0,221.0,3.3,17.4,326.0,309.61,248.62
2018,9,9,8,45,206.5,242.0,3.2,17.7,357.5,342.63,274.25
2018,9,9,9,0,210.0,263.0,3.1,18.0,389.0,375.66,299.44
2018,9,9,9,15,275.0,268.5,3.2,18.3,445.0,450.62,357.61
2018,9,9,9,30,340.0,274.0,3.3,18.6,501.0,517.53,408.67
2018,9,9,9,45,517.0,227.0,3.35,18.9,593.5,642.33,503.93
2018,9,9,10,0,694.0,180.0,3.4,19.2,686.0,769.75,598.06
2018,9,9,10,15,793.0,147.5,3.45,19.45,747.0,839.37,646.68
2018,9,9,10,30,892.0,115.0,3.5,19.7,808.0,905.47,691.06
2018,9,9,10,45,925.5,103.5,3.6,19.95,840.0,945.86,717.49
2018,9,9,11,0,959.0,92.0,3.7,20.2,872.0,983.71,742.25
2018,9,9,11,15,954.5,96.0,3.8,20.4,883.5,999.39,752.1
2018,9,9,11,30,950.0,100.0,3.9,20.6,895.0,1010.99,759.48
2018,9,9,11,45,958.0,97.0,4.05,20.8,903.0,1023.3,767.8
2018,9,9,12,0,966.0,94.0,4.2,21.0,911.0,1031.68,773.59
2018,9,9,12,15,944.0,104.5,4.4,21.05,901.5,1021.19,767.54
2018,9,9,12,30,922.0,115.0,4.6,21.1,892.0,1006.62,759.4
2018,9,9,12,45,911.5,118.5,4.8,21.2,878.5,992.26,751.39
2018,9,9,13,0,901.0,122.0,5.0,21.3,865.0,974.3,740.84
2018,9,9,13,15,924.0,108.5,5.2,21.25,856.0,966.85,737.97
2018,9,9,13,30,947.0,95.0,5.4,21.2,847.0,954.44,731.58
2018,9,9,13,45,940.5,93.5,5.6,21.15,820.5,923.78,712.28
2018,9,9,14,0,934.0,92.0,5.8,21.1,794.0,889.83,690.47
2018,9,9,14,15,925.0,91.0,5.9,20.95,761.0,851.27,664.82
2018,9,9,14,30,916.0,90.0,6.0,20.8,728.0,809.97,636.89
2018,9,9,14,45,904.0,88.5,6.1,20.7,688.5,763.44,604.61
2018,9,9,15,0,892.0,87.0,6.2,20.6,649.0,714.87,569.11
2018,9,9,15,15,876.0,84.5,6.2,20.6,604.0,660.95,527.44
2018,9,9,15,30,860.0,82.0,6.2,20.6,559.0,605.91,483.91
2018,9,9,15,45,838.5,79.0,6.25,20.2,509.5,549.74,439.04
2018,9,9,16,0,817.0,76.0,6.3,19.8,460.0,489.69,389.74
2018,9,9,16,15,787.5,72.0,6.25,19.45,407.5,425.58,335.52
2018,9,9,16,30,758.0,68.0,6.2,19.1,355.0,363.15,281.15
2018,9,9,16,45,715.5,63.5,6.15,18.75,301.5,298.11,223.73
2018,9,9,17,0,673.0,59.0,6.1,18.4,248.0,236.98,169.05
2018,9,9,17,15,606.5,53.0,5.95,17.95,196.0,172.94,113.77
2018,9,9,17,30,540.0,47.0,5.8,17.5,144.0,117.52,68.63
2018,9,9,17,45,427.5,38.0,5.7,17.0,99.0,64.27,32.41
2018,9,9,18,0,315.0,29.0,5.6,16.5,54.0,25.17,12.02
2018,9,9,18,15,168.5,16.5,5.45,16.25,28.5,12.98,0.0
2018,9,9,18,30,22.0,4.0,5.3,16.0,3.0,0.0,0.0
2018,9,9,18,45,11.0,2.0,5.2,15.75,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.5,8.5,4.25,13.95,11.5,0.0,0.0
2018,9,10,6,0,179.0,17.0,4.3,14.2,23.0,13.38,0.0
2018,9,10,6,15,322.0,27.0,4.3,14.5,61.0,27.09,11.32
2018,9,10,6,30,465.0,37.0,4.3,14.8,99.0,70.99,36.01
2018,9,10,6,45,533.0,45.0,4.3,15.15,147.0,120.42,72.01
2018,9,10,7,0,601.0,53.0,4.3,15.5,195.0,178.05,119.83
2018,9,10,7,15,661.5,58.0,4.2,15.75,249.5,239.72,173.9
2018,9,10,7,30,722.0,63.0,4.1,16.0,304.0,306.8,233.02
2018,9,10,7,45,754.5,67.5,3.95,16.3,356.5,368.6,287.75
2018,9,10,8,0,787.0,72.0,3.8,16.6,409.0,432.77,342.84
2018,9,10,8,15,810.5,75.5,3.7,16.95,459.0,493.42,393.47
2018,9,10,8,30,834.0,79.0,3.6,17.3,509.0,554.72,442.8
2018,9,10,8,45,850.5,82.5,3.5,17.65,555.5,607.95,484.39
2018,9,10,9,0,867.0,86.0,3.4,18.0,602.0,663.73,526.4
2018,9,10,9,15,882.5,87.0,3.4,18.35,644.0,715.22,564.34
2018,9,10,9,30,898.0,88.0,3.4,18.7,686.0,765.23,599.23
2018,9,10,9,45,904.0,91.0,3.4,19.05,720.0,808.14,627.59
2018,9,10,10,0,910.0,94.0,3.4,19.4,754.0,848.33,653.72
2018,9,10,10,15,911.0,98.5,3.45,19.65,781.5,882.9,676.21
2018,9,10,10,30,912.0,103.0,3.5,19.9,809.0,914.08,696.27
2018,9,10,10,45,922.5,101.5,3.55,20.2,832.5,944.22,715.42
2018,9,10,11,0,933.0,100.0,3.6,20.5,856.0,971.14,732.35
2018,9,10,11,15,941.5,98.0,3.7,20.7,871.5,992.28,746.0
2018,9,10,11,30,950.0,96.0,3.8,20.9,887.0,1009.78,757.32
2018,9,10,11,45,950.5,97.0,3.9,21.1,893.0,1018.96,763.17
2018,9,10,12,0,951.0,98.0,4.0,21.3,899.0,1024.18,766.55
2018,9,10,12,15,949.0,98.5,4.1,21.4,896.0,1022.5,765.74
2018,9,10,12,30,947.0,99.0,4.2,21.5,893.0,1016.85,762.44
2018,9,10,12,45,942.5,99.5,4.35,21.6,881.5,1004.9,755.31
2018,9,10,13,0,938.0,100.0,4.5,21.7,870.0,989.15,745.83
2018,9,10,13,15,933.0,99.0,4.65,21.65,851.0,967.68,733.25
2018,9,10,13,30,928.0,98.0,4.8,21.6,832.0,942.64,718.13
2018,9,10,13,45,920.5,97.5,4.95,21.6,805.5,912.49,699.17
2018,9,10,14,0,913.0,97.0,5.1,21.6,779.0,879.18,677.78
2018,9,10,14,15,903.5,95.0,5.3,21.45,745.5,839.74,652.41
2018,9,10,14,30,894.0,93.0,5.5,21.3,712.0,797.68,624.69
2018,9,10,14,45,881.0,92.0,5.7,21.15,673.0,751.66,593.54
2018,9,10,15,0,868.0,91.0,5.9,21.0,634.0,703.76,559.01
2018,9,10,15,15,851.5,88.0,5.9,21.0,589.0,654.95,521.25
2018,9,10,15,30,835.0,85.0,5.9,21.0,544.0,599.33,477.52
2018,9,10,15,45,812.0,82.0,6.2,20.4,495.0,539.49,430.91
2018,9,10,16,0,789.0,79.0,6.5,19.8,446.0,479.96,382.72
2018,9,10,16,15,756.5,76.0,6.55,19.4,394.5,416.91,329.5
2018,9,10,16,30,724.0,73.0,6.6,19.0,343.0,355.89,276.42
2018,9,10,16,45,677.0,67.5,6.65,18.55,289.5,289.59,218.27
2018,9,10,17,0,630.0,62.0,6.7,18.1,236.0,228.39,163.84
2018,9,10,17,15,558.5,56.0,6.65,17.6,185.5,166.82,110.89
2018,9,10,17,30,487.0,50.0,6.6,17.1,135.0,113.53,67.66
2018,9,10,17,45,368.0,39.5,6.55,16.55,91.0,61.77,32.2
2018,9,10,18,0,249.0,29.0,6.5,16.0,47.0,25.09,10.48
2018,9,10,18,15,131.5,15.5,6.45,15.8,24.5,12.2,0.0
2018,9,10,18,30,14.0,2.0,6.4,15.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.3,15.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.2,15.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.15,15.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.85,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.6,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.55,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.75,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.85,13.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.05,13.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.0,8.0,6.3,14.15,10.0,0.0,0.0
2018,9,11,6,0,136.0,16.0,6.4,14.3,20.0,12.59,0.0
2018,9,11,6,15,284.0,27.0,6.45,14.55,57.5,27.8,10.97
2018,9,11,6,30,432.0,38.0,6.5,14.8,95.0,71.1,36.87
2018,9,11,6,45,515.0,46.0,6.6,15.05,144.0,120.92,73.27
2018,9,11,7,0,598.0,54.0,6.7,15.3,193.0,180.83,122.88
2018,9,11,7,15,650.0,59.5,6.6,15.55,245.5,239.79,175.54
2018,9,11,7,30,702.0,65.0,6.5,15.8,298.0,304.93,233.98
2018,9,11,7,45,736.5,70.0,6.4,16.05,350.5,366.99,289.69
2018,9,11,8,0,771.0,75.0,6.3,16.3,403.0,431.68,346.23
2018,9,11,8,15,796.0,79.0,6.25,16.55,453.5,492.84,398.55
2018,9,11,8,30,821.0,83.0,6.2,16.8,504.0,554.83,449.97
2018,9,11,8,45,838.0,86.0,6.15,17.05,550.0,611.41,495.68
2018,9,11,9,0,855.0,89.0,6.1,17.3,596.0,667.31,539.57
2018,9,11,9,15,868.5,91.0,6.0,17.55,637.0,712.7,574.33
2018,9,11,9,30,882.0,93.0,5.9,17.8,678.0,761.69,609.86
2018,9,11,9,45,892.5,94.5,5.85,18.05,713.5,805.95,640.6
2018,9,11,10,0,903.0,96.0,5.8,18.3,749.0,847.84,669.24
2018,9,11,10,15,911.5,97.5,5.75,18.4,778.5,885.45,694.86
2018,9,11,10,30,920.0,99.0,5.7,18.5,808.0,920.11,718.19
2018,9,11,10,45,925.5,99.0,5.65,18.65,829.0,947.41,735.98
2018,9,11,11,0,931.0,99.0,5.6,18.8,850.0,971.27,751.32
2018,9,11,11,15,935.5,98.5,5.65,18.9,864.0,990.1,763.96
2018,9,11,11,30,940.0,98.0,5.7,19.0,878.0,1005.22,774.1
2018,9,11,11,45,942.5,97.5,5.75,19.05,884.0,1014.6,780.51
2018,9,11,12,0,945.0,97.0,5.8,19.1,890.0,1020.07,784.35
2018,9,11,12,15,947.5,95.5,5.9,19.1,888.5,1020.55,785.35
2018,9,11,12,30,950.0,94.0,6.0,19.1,887.0,1017.03,783.71
2018,9,11,12,45,951.5,91.0,6.1,19.1,877.0,1007.0,777.6
2018,9,11,13,0,953.0,88.0,6.2,19.1,867.0,992.97,768.78
2018,9,11,13,15,950.0,87.0,6.3,19.05,849.0,972.96,755.93
2018,9,11,13,30,947.0,86.0,6.4,19.0,831.0,949.24,740.45
2018,9,11,13,45,942.5,84.0,6.5,18.95,805.0,919.54,720.62
2018,9,11,14,0,938.0,82.0,6.6,18.9,779.0,886.46,698.24
2018,9,11,14,15,930.0,81.0,6.65,18.75,746.5,848.37,672.07
2018,9,11,14,30,922.0,80.0,6.7,18.6,714.0,807.46,643.61
2018,9,11,14,45,911.0,78.0,6.75,18.45,674.5,760.71,610.46
2018,9,11,15,0,900.0,76.0,6.8,18.3,635.0,711.84,574.58
2018,9,11,15,15,884.5,74.5,6.8,18.3,590.5,658.74,532.82
2018,9,11,15,30,869.0,73.0,6.8,18.3,546.0,604.48,489.15
2018,9,11,15,45,847.5,70.5,6.75,17.95,497.0,545.04,440.78
2018,9,11,16,0,826.0,68.0,6.7,17.6,448.0,488.0,392.84
2018,9,11,16,15,795.0,65.5,6.65,17.35,396.0,424.19,337.97
2018,9,11,16,30,764.0,63.0,6.6,17.1,344.0,362.19,283.12
2018,9,11,16,45,719.0,58.5,6.55,16.85,290.5,295.91,223.93
2018,9,11,17,0,674.0,54.0,6.5,16.6,237.0,233.87,167.84
2018,9,11,17,15,602.0,49.0,6.4,16.3,185.5,169.61,111.91
2018,9,11,17,30,530.0,44.0,6.3,16.0,134.0,114.57,66.81
2018,9,11,17,45,407.0,35.0,6.2,15.7,90.0,61.08,30.18
2018,9,11,18,0,284.0,26.0,6.1,15.4,46.0,23.01,7.18
2018,9,11,18,15,150.5,14.5,6.05,15.2,24.0,11.41,0.0
2018,9,11,18,30,17.0,3.0,6.0,15.0,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.9,14.85,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.75,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.65,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.4,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.1,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.3,19.0,11.8,0.0
2018,9,12,6,15,275.0,26.5,4.85,14.55,55.0,28.44,10.34
2018,9,12,6,30,415.0,38.0,4.9,14.8,91.0,71.51,37.43
2018,9,12,6,45,437.5,49.5,5.0,15.1,129.0,114.6,71.3
2018,9,12,7,0,460.0,61.0,5.1,15.4,167.0,160.35,111.29
2018,9,12,7,15,430.0,81.5,5.05,15.55,200.0,198.05,147.85
2018,9,12,7,30,400.0,102.0,5.0,15.7,233.0,235.3,183.31
2018,9,12,7,45,439.0,114.0,5.0,15.85,280.5,288.1,229.26
2018,9,12,8,0,478.0,126.0,5.0,16.0,328.0,344.77,277.67
2018,9,12,8,15,426.0,155.5,4.95,16.25,352.0,374.93,303.65
2018,9,12,8,30,374.0,185.0,4.9,16.5,376.0,386.72,313.73
2018,9,12,8,45,369.0,208.0,4.8,16.75,411.0,426.16,345.0
2018,9,12,9,0,364.0,231.0,4.7,17.0,446.0,464.35,374.35
2018,9,12,9,15,417.0,232.5,4.65,17.25,495.0,536.32,429.98
2018,9,12,9,30,470.0,234.0,4.6,17.5,544.0,598.16,476.92
2018,9,12,9,45,533.0,224.0,4.6,17.75,593.5,659.34,523.11
2018,9,12,10,0,596.0,214.0,4.6,18.0,643.0,729.63,575.05
2018,9,12,10,15,581.5,230.5,4.6,18.15,662.5,747.59,586.76
2018,9,12,10,30,567.0,247.0,4.6,18.3,682.0,769.38,601.22
2018,9,12,10,45,542.5,267.0,4.65,18.5,692.5,782.38,609.09
2018,9,12,11,0,518.0,287.0,4.7,18.7,703.0,791.82,614.42
2018,9,12,11,15,560.0,274.5,4.8,18.75,731.0,829.16,642.35
2018,9,12,11,30,602.0,262.0,4.9,18.8,759.0,869.99,672.37
2018,9,12,11,45,578.5,273.0,4.95,18.85,753.5,858.49,663.45
2018,9,12,12,0,555.0,284.0,5.0,18.9,748.0,849.14,656.27
2018,9,12,12,15,539.5,291.5,5.1,18.9,741.5,841.19,650.77
2018,9,12,12,30,524.0,299.0,5.2,18.9,735.0,830.57,643.37
2018,9,12,12,45,595.0,261.5,5.35,18.9,750.5,861.16,668.36
2018,9,12,13,0,666.0,224.0,5.5,18.9,766.0,884.46,687.98
2018,9,12,13,15,764.5,172.5,5.55,18.8,781.0,911.46,709.08
2018,9,12,13,30,863.0,121.0,5.6,18.7,796.0,911.44,710.2
2018,9,12,13,45,862.0,116.5,5.7,18.65,772.0,884.39,692.24
2018,9,12,14,0,861.0,112.0,5.8,18.6,748.0,854.02,671.93
2018,9,12,14,15,783.0,134.5,5.85,18.45,693.5,794.46,629.92
2018,9,12,14,30,705.0,157.0,5.9,18.3,639.0,731.03,583.03
2018,9,12,14,45,596.5,181.5,5.95,18.15,573.0,643.91,516.14
2018,9,12,15,0,488.0,206.0,6.0,18.0,507.0,556.17,447.73
2018,9,12,15,15,323.5,217.0,6.0,18.0,410.5,420.45,339.76
2018,9,12,15,30,159.0,228.0,6.0,18.0,314.0,302.73,244.1
2018,9,12,15,45,226.0,196.5,6.1,17.45,306.0,311.51,252.44
2018,9,12,16,0,293.0,165.0,6.2,16.9,298.0,301.27,244.25
2018,9,12,16,15,299.0,145.5,6.2,16.65,267.5,267.74,215.69
2018,9,12,16,30,305.0,126.0,6.2,16.4,237.0,233.19,185.41
2018,9,12,16,45,445.0,93.5,6.15,16.15,227.0,235.91,181.87
2018,9,12,17,0,585.0,61.0,6.1,15.9,217.0,217.13,157.42
2018,9,12,17,15,477.0,55.0,6.0,15.65,163.5,150.98,101.75
2018,9,12,17,30,369.0,49.0,5.9,15.4,110.0,97.74,59.88
2018,9,12,17,45,252.0,36.0,5.75,15.2,71.0,49.49,25.83
2018,9,12,18,0,135.0,23.0,5.6,15.0,32.0,18.35,2.26
2018,9,12,18,15,67.5,11.5,5.45,14.9,16.0,9.05,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,5,45,28.0,6.5,3.25,14.4,7.0,0.0,0.0
2018,9,13,6,0,56.0,13.0,3.3,14.6,14.0,10.23,0.0
2018,9,13,6,15,229.5,25.0,3.5,14.85,51.0,27.24,8.94
2018,9,13,6,30,403.0,37.0,3.7,15.1,88.0,71.4,37.37
2018,9,13,6,45,494.0,44.0,3.85,15.35,136.0,120.3,73.41
2018,9,13,7,0,585.0,51.0,4.0,15.6,184.0,180.26,122.81
2018,9,13,7,15,607.0,60.0,4.1,15.85,229.0,233.72,171.61
2018,9,13,7,30,629.0,69.0,4.2,16.1,274.0,289.18,222.06
2018,9,13,7,45,600.5,88.5,4.25,16.35,311.0,336.38,265.51
2018,9,13,8,0,572.0,108.0,4.3,16.6,348.0,379.1,303.49
2018,9,13,8,15,622.0,109.5,4.3,16.8,400.0,440.79,354.84
2018,9,13,8,30,672.0,111.0,4.3,17.0,452.0,506.17,407.85
2018,9,13,8,45,758.0,96.5,4.25,17.25,514.5,579.44,465.89
2018,9,13,9,0,844.0,82.0,4.2,17.5,577.0,654.02,523.7
2018,9,13,9,15,863.0,82.5,4.15,17.7,619.5,706.41,562.88
2018,9,13,9,30,882.0,83.0,4.1,17.9,662.0,757.68,598.83
2018,9,13,9,45,889.0,86.0,4.05,18.1,696.5,800.68,627.9
2018,9,13,10,0,896.0,89.0,4.0,18.3,731.0,841.08,654.78
2018,9,13,10,15,904.0,90.5,4.0,18.45,760.0,877.96,679.26
2018,9,13,10,30,912.0,92.0,4.0,18.6,789.0,911.9,701.53
2018,9,13,10,45,917.5,92.5,3.95,18.75,810.5,939.4,718.93
2018,9,13,11,0,923.0,93.0,3.9,18.9,832.0,963.48,733.97
2018,9,13,11,15,927.0,93.0,3.95,18.95,845.5,982.09,746.17
2018,9,13,11,30,931.0,93.0,4.0,19.0,859.0,996.99,755.98
2018,9,13,11,45,932.5,93.0,4.0,19.1,864.5,1005.69,761.24
2018,9,13,12,0,934.0,93.0,4.0,19.2,870.0,1010.5,764.03
2018,9,13,12,15,914.0,103.5,4.05,19.2,862.0,1001.56,758.25
2018,9,13,12,30,894.0,114.0,4.1,19.2,854.0,988.64,749.97
2018,9,13,12,45,837.0,141.0,4.2,19.2,826.5,967.68,736.57
2018,9,13,13,0,780.0,168.0,4.3,19.2,799.0,929.24,711.08
2018,9,13,13,15,704.0,199.5,4.4,19.2,759.5,885.02,681.51
2018,9,13,13,30,628.0,231.0,4.5,19.2,720.0,829.59,641.99
2018,9,13,13,45,605.0,229.5,4.6,19.15,687.5,789.89,614.69
2018,9,13,14,0,582.0,228.0,4.7,19.1,655.0,742.56,581.46
2018,9,13,14,15,691.5,173.0,4.75,18.95,658.5,765.15,601.68
2018,9,13,14,30,801.0,118.0,4.8,18.8,662.0,763.89,603.47
2018,9,13,14,45,723.0,134.5,4.9,18.7,604.0,693.04,551.01
2018,9,13,15,0,645.0,151.0,5.0,18.6,546.0,621.83,496.95
2018,9,13,15,15,630.0,142.5,5.0,18.6,504.5,571.54,458.37
2018,9,13,15,30,615.0,134.0,5.0,18.6,463.0,520.83,418.48
2018,9,13,15,45,667.0,109.0,5.05,18.25,435.5,490.93,394.84
2018,9,13,16,0,719.0,84.0,5.1,17.9,408.0,453.22,363.41
2018,9,13,16,15,732.0,72.5,5.1,17.65,368.0,405.39,321.89
2018,9,13,16,30,745.0,61.0,5.1,17.4,328.0,354.58,276.19
2018,9,13,16,45,699.5,56.5,5.1,17.15,275.5,289.12,218.14
2018,9,13,17,0,654.0,52.0,5.1,16.9,223.0,228.0,163.18
2018,9,13,17,15,581.5,46.5,5.0,16.55,172.5,164.42,108.08
2018,9,13,17,30,509.0,41.0,4.9,16.2,122.0,110.08,63.63
2018,9,13,17,45,377.5,32.0,4.8,15.9,79.5,57.2,27.36
2018,9,13,18,0,246.0,23.0,4.7,15.6,37.0,20.71,0.0
2018,9,13,18,15,123.0,11.5,4.6,15.35,18.5,9.05,0.0
2018,9,13,18,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,5,45,10.0,3.5,2.4,13.35,3.5,0.0,0.0
2018,9,14,6,0,20.0,7.0,2.4,13.5,7.0,5.51,0.0
2018,9,14,6,15,19.0,20.5,2.55,13.8,21.5,16.45,4.06
2018,9,14,6,30,18.0,34.0,2.7,14.1,36.0,28.42,17.04
2018,9,14,6,45,27.5,54.0,2.8,14.4,59.0,47.35,33.13
2018,9,14,7,0,37.0,74.0,2.9,14.7,82.0,67.87,50.68
2018,9,14,7,15,77.5,99.5,2.95,14.95,122.5,108.02,83.89
2018,9,14,7,30,118.0,125.0,3.0,15.2,163.0,149.97,118.84
2018,9,14,7,45,112.0,147.5,3.0,15.45,188.5,175.63,140.9
2018,9,14,8,0,106.0,170.0,3.0,15.7,214.0,200.69,161.86
2018,9,14,8,15,91.0,190.0,3.0,15.95,231.0,208.7,168.36
2018,9,14,8,30,76.0,210.0,3.0,16.2,248.0,223.37,179.89
2018,9,14,8,45,106.0,234.5,2.95,16.5,293.0,268.57,216.12
2018,9,14,9,0,136.0,259.0,2.9,16.8,338.0,329.83,264.35
2018,9,14,9,15,174.5,278.0,2.9,17.1,387.0,382.6,305.37
2018,9,14,9,30,213.0,297.0,2.9,17.4,436.0,438.34,348.04
2018,9,14,9,45,230.0,312.0,2.9,17.65,469.5,475.72,375.76
2018,9,14,10,0,247.0,327.0,2.9,17.9,503.0,531.29,416.54
2018,9,14,10,15,267.5,335.0,2.9,18.15,532.5,566.52,441.96
2018,9,14,10,30,288.0,343.0,2.9,18.4,562.0,601.85,467.28
2018,9,14,10,45,398.0,315.0,2.9,18.6,627.0,701.18,540.8
2018,9,14,11,0,508.0,287.0,2.9,18.8,692.0,787.14,602.95
2018,9,14,11,15,609.0,247.0,2.95,19.0,740.5,859.45,654.71
2018,9,14,11,30,710.0,207.0,3.0,19.2,789.0,926.7,701.78
2018,9,14,11,45,696.0,213.0,3.05,19.35,786.5,925.19,699.88
2018,9,14,12,0,682.0,219.0,3.1,19.5,784.0,920.23,696.35
2018,9,14,12,15,519.0,288.5,3.25,19.6,717.5,822.55,625.62
2018,9,14,12,30,356.0,358.0,3.4,19.7,651.0,710.21,543.39
2018,9,14,12,45,341.0,359.0,3.5,19.75,637.0,692.99,531.86
2018,9,14,13,0,326.0,360.0,3.6,19.8,623.0,674.38,518.68
2018,9,14,13,15,297.0,359.5,3.75,19.8,594.5,640.18,494.09
2018,9,14,13,30,268.0,359.0,3.9,19.8,566.0,605.65,469.07
2018,9,14,13,45,369.5,307.0,4.0,19.8,582.5,634.67,494.34
2018,9,14,14,0,471.0,255.0,4.1,19.8,599.0,676.14,527.72
2018,9,14,14,15,686.5,168.5,4.2,19.7,644.5,758.23,592.92
2018,9,14,14,30,902.0,82.0,4.3,19.6,690.0,798.65,624.44
2018,9,14,14,45,889.5,80.5,4.4,19.45,650.5,751.78,592.27
2018,9,14,15,0,877.0,79.0,4.5,19.3,611.0,703.0,558.09
2018,9,14,15,15,860.5,76.5,4.5,19.3,566.5,648.93,516.96
2018,9,14,15,30,844.0,74.0,4.5,19.3,522.0,593.89,474.01
2018,9,14,15,45,821.5,71.0,4.7,18.9,473.0,537.59,429.98
2018,9,14,16,0,799.0,68.0,4.9,18.5,424.0,477.61,381.37
2018,9,14,16,15,734.5,68.5,4.95,18.2,365.0,403.33,319.54
2018,9,14,16,30,670.0,69.0,5.0,17.9,306.0,334.24,260.53
2018,9,14,16,45,582.5,66.5,5.05,17.6,248.5,261.27,198.0
2018,9,14,17,0,495.0,64.0,5.1,17.3,191.0,197.69,143.33
2018,9,14,17,15,410.0,56.0,5.1,16.95,144.5,139.59,94.35
2018,9,14,17,30,325.0,48.0,5.1,16.6,98.0,89.3,54.25
2018,9,14,17,45,225.5,34.0,5.1,16.25,62.5,46.63,23.64
2018,9,14,18,0,126.0,20.0,5.1,15.9,27.0,16.27,0.0
2018,9,14,18,15,63.0,10.0,5.05,15.7,13.5,7.87,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.5,6.5,4.05,14.0,8.0,0.0,0.0
2018,9,15,6,0,133.0,13.0,4.1,14.1,16.0,10.23,0.0
2018,9,15,6,15,284.0,24.0,4.2,14.3,51.5,30.25,7.41
2018,9,15,6,30,435.0,35.0,4.3,14.5,87.0,76.31,39.46
2018,9,15,6,45,439.0,45.0,4.45,14.7,120.0,116.66,72.96
2018,9,15,7,0,443.0,55.0,4.6,14.9,153.0,157.28,110.03
2018,9,15,7,15,261.5,88.0,4.6,15.15,150.0,155.71,118.42
2018,9,15,7,30,80.0,121.0,4.6,15.4,147.0,128.16,101.46
2018,9,15,7,45,111.0,144.5,4.65,15.65,187.0,173.4,139.38
2018,9,15,8,0,142.0,168.0,4.7,15.9,227.0,216.4,175.14
2018,9,15,8,15,188.0,187.5,4.7,16.1,275.5,266.93,216.81
2018,9,15,8,30,234.0,207.0,4.7,16.3,324.0,333.48,270.86
2018,9,15,8,45,185.0,231.0,4.7,16.55,329.0,327.25,265.05
2018,9,15,9,0,136.0,255.0,4.7,16.8,334.0,327.2,263.72
2018,9,15,9,15,128.5,274.0,4.7,17.0,353.0,347.25,278.86
2018,9,15,9,30,121.0,293.0,4.7,17.2,372.0,366.42,293.03
2018,9,15,9,45,98.0,297.5,4.75,17.4,363.5,341.63,272.5
2018,9,15,10,0,75.0,302.0,4.8,17.6,355.0,330.39,262.56
2018,9,15,10,15,199.0,311.0,4.8,17.75,460.0,466.94,371.47
2018,9,15,10,30,323.0,320.0,4.8,17.9,565.0,611.92,482.94
2018,9,15,10,45,338.0,326.5,4.85,18.05,589.0,641.33,504.01
2018,9,15,11,0,353.0,333.0,4.9,18.2,613.0,669.88,524.83
2018,9,15,11,15,429.5,309.0,4.95,18.25,655.5,745.68,581.92
2018,9,15,11,30,506.0,285.0,5.0,18.3,698.0,802.29,624.56
2018,9,15,11,45,696.5,203.0,5.05,18.4,775.0,918.18,711.46
2018,9,15,12,0,887.0,121.0,5.1,18.5,852.0,998.71,767.38
2018,9,15,12,15,900.5,114.5,5.15,18.5,854.5,1004.57,771.37
2018,9,15,12,30,914.0,108.0,5.2,18.5,857.0,1006.48,773.23
2018,9,15,12,45,719.0,190.5,5.3,18.5,775.0,918.16,711.96
2018,9,15,13,0,524.0,273.0,5.4,18.5,693.0,797.15,622.37
2018,9,15,13,15,706.0,191.5,5.45,18.45,743.5,882.83,689.86
2018,9,15,13,30,888.0,110.0,5.5,18.4,794.0,928.8,723.59
2018,9,15,13,45,843.0,123.5,5.55,18.4,755.0,891.65,697.81
2018,9,15,14,0,798.0,137.0,5.6,18.4,716.0,841.49,662.81
2018,9,15,14,15,859.5,107.5,5.65,18.3,705.5,824.88,652.49
2018,9,15,14,30,921.0,78.0,5.7,18.2,695.0,810.66,643.82
2018,9,15,14,45,910.5,76.5,5.75,18.1,656.0,764.41,611.26
2018,9,15,15,0,900.0,75.0,5.8,18.0,617.0,716.04,576.42
2018,9,15,15,15,884.0,73.0,5.8,18.0,572.0,661.68,534.15
2018,9,15,15,30,868.0,71.0,5.8,18.0,527.0,606.25,489.98
2018,9,15,15,45,847.0,67.5,5.95,17.65,477.5,545.7,441.49
2018,9,15,16,0,826.0,64.0,6.1,17.3,428.0,485.24,391.35
2018,9,15,16,15,796.0,60.5,6.1,17.05,376.0,423.02,337.76
2018,9,15,16,30,766.0,57.0,6.1,16.8,324.0,360.1,282.08
2018,9,15,16,45,721.0,53.0,6.15,16.5,271.0,293.95,222.85
2018,9,15,17,0,676.0,49.0,6.2,16.2,218.0,232.06,166.58
2018,9,15,17,15,602.5,43.5,6.1,15.85,167.5,167.68,110.21
2018,9,15,17,30,529.0,38.0,6.0,15.5,117.0,111.09,63.49
2018,9,15,17,45,381.0,29.0,5.9,15.2,74.0,55.64,25.13
2018,9,15,18,0,233.0,20.0,5.8,14.9,31.0,18.52,0.0
2018,9,15,18,15,116.5,10.0,5.6,14.7,15.5,7.87,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,5,45,69.5,6.0,2.9,13.65,7.5,0.0,0.0
2018,9,16,6,0,139.0,12.0,2.9,13.9,15.0,9.44,0.0
2018,9,16,6,15,295.5,22.5,3.05,14.3,50.5,30.61,5.83
2018,9,16,6,30,452.0,33.0,3.2,14.7,86.0,78.16,39.88
2018,9,16,6,45,539.0,39.5,3.35,15.1,134.5,130.59,79.99
2018,9,16,7,0,626.0,46.0,3.5,15.5,183.0,192.82,132.24
2018,9,16,7,15,680.0,50.5,3.5,15.8,235.5,253.78,186.73
2018,9,16,7,30,734.0,55.0,3.5,16.1,288.0,320.32,245.9
2018,9,16,7,45,769.5,58.0,3.45,16.35,340.0,383.01,301.29
2018,9,16,8,0,805.0,61.0,3.4,16.6,392.0,448.32,357.14
2018,9,16,8,15,829.5,63.5,3.4,16.9,442.0,506.83,406.02
2018,9,16,8,30,854.0,66.0,3.4,17.2,492.0,568.11,455.32
2018,9,16,8,45,872.0,68.5,3.35,17.5,538.5,625.64,499.98
2018,9,16,9,0,890.0,71.0,3.3,17.8,585.0,682.49,542.68
2018,9,16,9,15,903.5,72.0,3.3,18.05,626.0,733.48,579.48
2018,9,16,9,30,917.0,73.0,3.3,18.3,667.0,782.77,612.96
2018,9,16,9,45,926.5,74.5,3.3,18.55,702.5,827.41,642.64
2018,9,16,10,0,936.0,76.0,3.3,18.8,738.0,869.51,670.19
2018,9,16,10,15,943.0,77.0,3.3,18.95,766.5,906.11,693.9
2018,9,16,10,30,950.0,78.0,3.3,19.1,795.0,939.57,715.31
2018,9,16,10,45,955.0,78.5,3.3,19.3,816.0,967.32,732.61
2018,9,16,11,0,960.0,79.0,3.3,19.5,837.0,991.49,747.49
2018,9,16,11,15,962.5,80.0,3.3,19.65,850.5,1010.11,758.83
2018,9,16,11,30,965.0,81.0,3.3,19.8,864.0,1024.83,767.68
2018,9,16,11,45,953.0,87.5,3.35,19.9,865.0,1027.47,769.16
2018,9,16,12,0,941.0,94.0,3.4,20.0,866.0,1025.89,768.07
2018,9,16,12,15,946.5,91.0,3.45,20.05,865.0,1027.2,769.24
2018,9,16,12,30,952.0,88.0,3.5,20.1,864.0,1024.49,767.83
2018,9,16,12,45,955.0,85.0,3.6,20.1,855.0,1015.3,762.77
2018,9,16,13,0,958.0,82.0,3.7,20.1,846.0,1002.06,755.11
2018,9,16,13,15,946.5,84.5,3.8,20.05,824.5,977.33,739.85
2018,9,16,13,30,935.0,87.0,3.9,20.0,803.0,949.2,722.28
2018,9,16,13,45,865.5,111.0,4.0,20.0,756.0,889.15,682.22
2018,9,16,14,0,796.0,135.0,4.1,20.0,709.0,839.44,649.05
2018,9,16,14,15,859.0,105.0,4.2,19.85,698.5,823.49,639.93
2018,9,16,14,30,922.0,75.0,4.3,19.7,688.0,809.63,632.11
2018,9,16,14,45,910.0,73.5,4.4,19.6,648.5,762.14,599.83
2018,9,16,15,0,898.0,72.0,4.5,19.5,609.0,712.66,565.61
2018,9,16,15,15,882.0,70.0,4.5,19.5,564.0,658.31,524.33
2018,9,16,15,30,866.0,68.0,4.5,19.5,519.0,602.9,481.15
2018,9,16,15,45,844.0,65.0,4.7,19.05,469.5,542.36,434.05
2018,9,16,16,0,822.0,62.0,4.9,18.6,420.0,482.03,385.17
2018,9,16,16,15,791.0,59.0,4.95,18.3,368.5,420.08,332.68
2018,9,16,16,30,760.0,56.0,5.0,18.0,317.0,357.54,278.06
2018,9,16,16,45,713.0,52.0,5.05,17.7,264.0,291.04,219.18
2018,9,16,17,0,666.0,48.0,5.1,17.4,211.0,229.07,163.38
2018,9,16,17,15,590.5,42.5,5.0,17.0,161.0,164.84,107.65
2018,9,16,17,30,515.0,37.0,4.9,16.6,111.0,108.77,61.69
2018,9,16,17,45,368.5,27.5,4.85,16.2,69.5,53.82,23.36
2018,9,16,18,0,222.0,18.0,4.8,15.8,28.0,15.81,0.0
2018,9,16,18,15,111.0,9.0,4.7,15.65,14.0,7.08,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,5,45,58.5,5.5,3.15,13.8,6.5,0.0,0.0
2018,9,17,6,0,117.0,11.0,3.2,14.0,13.0,8.65,0.0
2018,9,17,6,15,283.5,21.5,3.35,14.3,48.5,30.53,4.12
2018,9,17,6,30,450.0,32.0,3.5,14.6,84.0,79.03,40.31
2018,9,17,6,45,440.0,36.0,3.7,14.9,108.5,112.42,69.32
2018,9,17,7,0,430.0,40.0,3.9,15.2,133.0,143.87,99.51
2018,9,17,7,15,227.0,71.5,3.9,15.45,122.0,139.65,106.09
2018,9,17,7,30,24.0,103.0,3.9,15.7,111.0,93.6,73.42
2018,9,17,7,45,77.0,133.5,3.9,15.9,164.0,143.78,115.05
2018,9,17,8,0,130.0,164.0,3.9,16.1,217.0,209.15,169.1
2018,9,17,8,15,127.0,187.0,3.95,16.3,244.0,236.99,191.89
2018,9,17,8,30,124.0,210.0,4.0,16.5,271.0,264.49,213.97
2018,9,17,8,45,160.0,229.5,4.0,16.7,316.5,312.74,252.79
2018,9,17,9,0,196.0,249.0,4.0,16.9,362.0,364.3,293.68
2018,9,17,9,15,208.0,268.0,4.05,17.1,395.5,401.05,322.03
2018,9,17,9,30,220.0,287.0,4.1,17.3,429.0,438.37,350.48
2018,9,17,9,45,216.0,306.0,4.15,17.45,451.5,463.28,368.76
2018,9,17,10,0,212.0,325.0,4.2,17.6,474.0,487.3,386.2
2018,9,17,10,15,329.5,303.0,4.3,17.75,545.5,593.73,468.98
2018,9,17,10,30,447.0,281.0,4.4,17.9,617.0,707.2,554.65
2018,9,17,10,45,437.0,288.5,4.5,18.0,624.5,718.09,561.54
2018,9,17,11,0,427.0,296.0,4.6,18.1,632.0,726.51,567.21
2018,9,17,11,15,299.5,339.0,4.75,18.15,576.5,635.29,497.08
2018,9,17,11,30,172.0,382.0,4.9,18.2,521.0,538.18,421.28
2018,9,17,11,45,134.5,384.5,5.0,18.2,493.5,505.86,396.17
2018,9,17,12,0,97.0,387.0,5.1,18.2,466.0,449.94,352.85
2018,9,17,12,15,92.5,382.0,5.25,18.2,457.0,440.35,345.81
2018,9,17,12,30,88.0,377.0,5.4,18.2,448.0,430.37,338.34
2018,9,17,12,45,112.5,377.0,5.5,18.15,467.0,474.93,373.49
2018,9,17,13,0,137.0,377.0,5.6,18.1,486.0,496.05,390.7
2018,9,17,13,15,147.0,367.5,5.7,18.05,481.5,492.61,388.91
2018,9,17,13,30,157.0,358.0,5.8,18.0,477.0,488.11,386.41
2018,9,17,13,45,370.0,284.5,5.85,17.9,553.0,616.75,491.49
2018,9,17,14,0,583.0,211.0,5.9,17.8,629.0,740.2,589.5
2018,9,17,14,15,745.5,147.5,5.95,17.65,656.0,789.78,630.23
2018,9,17,14,30,908.0,84.0,6.0,17.5,683.0,809.79,646.8
2018,9,17,14,45,896.5,81.5,6.0,17.4,643.5,762.04,612.51
2018,9,17,15,0,885.0,79.0,6.0,17.3,604.0,712.3,576.16
2018,9,17,15,15,867.5,77.0,6.0,17.3,558.5,657.44,533.27
2018,9,17,15,30,850.0,75.0,6.0,17.3,513.0,601.7,488.64
2018,9,17,15,45,826.5,71.5,6.0,16.95,463.5,543.91,441.72
2018,9,17,16,0,803.0,68.0,6.0,16.6,414.0,482.36,390.4
2018,9,17,16,15,770.0,64.5,6.0,16.35,362.0,417.36,334.59
2018,9,17,16,30,737.0,61.0,6.0,16.1,310.0,354.53,278.96
2018,9,17,16,45,687.5,56.5,5.95,15.85,257.5,287.87,219.28
2018,9,17,17,0,638.0,52.0,5.9,15.6,205.0,226.06,163.16
2018,9,17,17,15,556.0,45.5,5.8,15.35,155.0,160.68,106.29
2018,9,17,17,30,474.0,39.0,5.7,15.1,105.0,105.43,60.91
2018,9,17,17,45,326.0,28.5,5.6,14.8,65.0,51.96,22.58
2018,9,17,18,0,178.0,18.0,5.5,14.5,25.0,15.62,0.0
2018,9,17,18,15,89.0,9.0,5.4,14.4,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,5,45,34.0,5.0,3.65,13.7,5.5,0.0,0.0
2018,9,18,6,0,68.0,10.0,3.7,13.8,11.0,7.87,0.0
2018,9,18,6,15,203.5,24.0,3.85,14.0,43.5,30.4,2.86
2018,9,18,6,30,339.0,38.0,4.0,14.2,76.0,74.25,40.63
2018,9,18,6,45,348.5,38.5,4.1,14.4,95.5,101.17,64.09
2018,9,18,7,0,358.0,39.0,4.2,14.6,115.0,128.01,89.36
2018,9,18,7,15,179.0,35.5,4.2,14.8,73.5,91.21,67.14
2018,9,18,7,30,0.0,32.0,4.2,15.0,32.0,24.4,15.27
2018,9,18,7,45,0.0,63.0,4.15,15.2,63.0,48.28,35.62
2018,9,18,8,0,0.0,94.0,4.1,15.4,94.0,72.96,56.36
2018,9,18,8,15,0.0,95.5,4.1,15.65,95.5,73.98,56.96
2018,9,18,8,30,0.0,97.0,4.1,15.9,97.0,75.05,57.62
2018,9,18,8,45,0.0,104.5,4.1,16.1,104.5,81.04,62.37
2018,9,18,9,0,0.0,112.0,4.1,16.3,112.0,87.07,67.13
2018,9,18,9,15,2.5,146.0,4.1,16.5,147.5,116.86,91.48
2018,9,18,9,30,5.0,180.0,4.1,16.7,183.0,147.45,116.18
2018,9,18,9,45,7.0,193.0,4.1,16.9,197.5,160.22,126.21
2018,9,18,10,0,9.0,206.0,4.1,17.1,212.0,173.2,136.38
2018,9,18,10,15,10.0,216.0,4.1,17.25,223.0,182.89,143.87
2018,9,18,10,30,11.0,226.0,4.1,17.4,234.0,192.67,151.42
2018,9,18,10,45,14.0,247.0,4.1,17.55,257.5,213.99,168.19
2018,9,18,11,0,17.0,268.0,4.1,17.7,281.0,235.59,185.06
2018,9,18,11,15,16.0,265.0,4.1,17.8,277.5,232.19,182.1
2018,9,18,11,30,15.0,262.0,4.1,17.9,274.0,228.72,179.18
2018,9,18,11,45,15.5,263.0,4.1,18.0,275.5,230.2,180.25
2018,9,18,12,0,16.0,264.0,4.1,18.1,277.0,231.62,181.29
2018,9,18,12,15,17.5,271.5,4.2,18.15,285.5,239.71,187.72
2018,9,18,12,30,19.0,279.0,4.3,18.2,294.0,247.77,194.14
2018,9,18,12,45,26.5,292.5,4.4,18.2,313.5,286.83,225.11
2018,9,18,13,0,34.0,306.0,4.5,18.2,333.0,306.71,240.98
2018,9,18,13,15,26.5,286.0,4.65,18.2,306.5,279.41,219.66
2018,9,18,13,30,19.0,266.0,4.8,18.2,280.0,235.27,185.0
2018,9,18,13,45,149.5,246.0,4.95,18.15,352.5,366.11,292.93
2018,9,18,14,0,280.0,226.0,5.1,18.1,425.0,469.99,377.32
2018,9,18,14,15,578.5,160.0,5.25,18.0,547.0,667.1,534.42
2018,9,18,14,30,877.0,94.0,5.4,17.9,669.0,797.44,634.79
2018,9,18,14,45,862.5,92.0,5.55,17.75,629.0,749.11,600.44
2018,9,18,15,0,848.0,90.0,5.7,17.6,589.0,705.34,568.79
2018,9,18,15,15,829.0,87.5,5.7,17.6,544.0,649.68,525.52
2018,9,18,15,30,810.0,85.0,5.7,17.6,499.0,593.38,480.73
2018,9,18,15,45,782.0,82.0,5.85,17.2,449.5,531.25,431.1
2018,9,18,16,0,754.0,79.0,6.0,16.8,400.0,470.06,380.56
2018,9,18,16,15,713.5,76.0,6.05,16.45,348.5,404.9,325.04
2018,9,18,16,30,673.0,73.0,6.1,16.1,297.0,342.47,270.28
2018,9,18,16,45,614.0,67.5,6.1,15.8,244.5,275.09,210.66
2018,9,18,17,0,555.0,62.0,6.1,15.5,192.0,213.82,155.85
2018,9,18,17,15,463.0,53.5,6.0,15.15,143.5,149.77,101.01
2018,9,18,17,30,371.0,45.0,5.9,14.8,95.0,96.79,58.11
2018,9,18,17,45,237.0,31.5,5.85,14.5,58.0,46.56,20.28
2018,9,18,18,0,103.0,18.0,5.8,14.2,21.0,15.09,0.0
2018,9,18,18,15,51.5,9.0,5.65,14.05,10.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.35,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
