Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,15,30,214.0,106.0,4.9,19.0,173.0,256.89,210.99
2018,10,28,15,45,107.0,75.0,4.85,18.5,108.5,137.69,111.31
2018,10,28,16,0,0.0,44.0,4.8,18.0,44.0,33.64,22.71
2018,10,28,16,15,33.5,33.5,4.75,17.75,38.0,48.57,35.05
2018,10,28,16,30,67.0,23.0,4.7,17.5,32.0,55.87,39.74
2018,10,28,16,45,110.5,20.0,4.65,17.2,28.0,74.63,48.13
2018,10,28,17,0,154.0,17.0,4.6,16.9,24.0,57.45,0.0
2018,10,28,17,15,77.0,8.5,4.6,16.7,12.0,6.69,0.0
2018,10,28,17,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,4.65,13.8,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,4.6,14.0,3.0,0.0,0.0
2018,10,29,6,45,11.5,13.0,4.55,14.2,13.0,13.47,0.0
2018,10,29,7,0,0.0,23.0,4.5,14.4,23.0,17.98,7.2
2018,10,29,7,15,0.0,38.0,4.5,14.65,38.0,30.97,19.93
2018,10,29,7,30,0.0,53.0,4.5,14.9,53.0,43.58,31.11
2018,10,29,7,45,10.0,74.0,4.5,15.2,76.5,67.6,51.86
2018,10,29,8,0,20.0,95.0,4.5,15.5,100.0,92.65,73.44
2018,10,29,8,15,67.0,117.5,4.55,15.75,140.0,153.64,125.71
2018,10,29,8,30,114.0,140.0,4.6,16.0,180.0,224.76,185.73
2018,10,29,8,45,123.0,159.0,4.65,16.25,207.0,256.68,211.87
2018,10,29,9,0,132.0,178.0,4.7,16.5,234.0,289.33,238.26
2018,10,29,9,15,147.5,195.0,4.7,16.65,262.5,325.48,267.35
2018,10,29,9,30,163.0,212.0,4.7,16.8,291.0,362.65,296.87
2018,10,29,9,45,208.0,222.0,4.75,16.95,329.5,418.29,341.69
2018,10,29,10,0,253.0,232.0,4.8,17.1,368.0,497.69,404.02
2018,10,29,10,15,309.0,232.5,4.8,17.15,406.5,557.99,451.36
2018,10,29,10,30,365.0,233.0,4.8,17.2,445.0,620.13,499.47
2018,10,29,10,45,319.0,249.0,4.75,17.25,438.5,601.23,482.66
2018,10,29,11,0,273.0,265.0,4.7,17.3,432.0,579.4,463.99
2018,10,29,11,15,287.0,268.0,4.7,17.3,446.0,600.65,480.3
2018,10,29,11,30,301.0,271.0,4.7,17.3,460.0,620.97,495.72
2018,10,29,11,45,324.5,268.0,4.7,17.35,472.0,642.9,512.65
2018,10,29,12,0,348.0,265.0,4.7,17.4,484.0,663.54,528.6
2018,10,29,12,15,503.5,211.5,4.75,17.5,525.5,785.05,623.1
2018,10,29,12,30,659.0,158.0,4.8,17.6,567.0,889.24,700.43
2018,10,29,12,45,704.5,139.0,4.85,17.75,567.5,904.63,711.29
2018,10,29,13,0,750.0,120.0,4.9,17.9,568.0,914.7,719.03
2018,10,29,13,15,767.0,111.5,4.9,18.05,556.0,898.64,707.8
2018,10,29,13,30,784.0,103.0,4.9,18.2,544.0,885.94,699.27
2018,10,29,13,45,820.5,89.0,4.9,18.35,530.0,880.46,696.1
2018,10,29,14,0,857.0,75.0,4.9,18.5,516.0,859.47,681.7
2018,10,29,14,15,847.5,71.0,4.9,18.5,483.0,816.85,651.85
2018,10,29,14,30,838.0,67.0,4.9,18.5,450.0,772.07,620.17
2018,10,29,14,45,816.5,65.0,4.9,18.55,410.5,726.19,587.1
2018,10,29,15,0,795.0,63.0,4.9,18.6,371.0,671.4,546.64
2018,10,29,15,15,763.0,60.0,4.9,18.6,327.0,607.91,497.98
2018,10,29,15,30,731.0,57.0,4.9,18.6,283.0,545.42,447.32
2018,10,29,15,45,682.5,52.5,5.15,18.3,236.5,473.08,388.01
2018,10,29,16,0,634.0,48.0,5.4,18.0,190.0,404.22,329.11
2018,10,29,16,15,555.0,42.5,5.45,17.55,145.0,327.44,261.71
2018,10,29,16,30,476.0,37.0,5.5,17.1,100.0,255.74,196.68
2018,10,29,16,45,331.0,27.5,5.5,16.65,62.5,165.29,108.24
2018,10,29,17,0,186.0,18.0,5.5,16.2,25.0,67.63,0.0
2018,10,29,17,15,93.0,9.0,5.65,15.95,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.9,14.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,6,15,30.0,3.0,4.65,13.3,2.5,0.0,0.0
2018,10,30,6,30,60.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,10,30,6,45,228.0,16.0,4.8,13.7,31.5,77.24,0.0
2018,10,30,7,0,396.0,26.0,4.9,13.9,58.0,182.89,113.13
2018,10,30,7,15,501.5,33.0,5.05,14.25,101.5,255.86,197.43
2018,10,30,7,30,607.0,40.0,5.2,14.6,145.0,343.07,276.41
2018,10,30,7,45,667.5,45.0,5.4,14.95,192.5,415.77,342.05
2018,10,30,8,0,728.0,50.0,5.6,15.3,240.0,493.62,409.94
2018,10,30,8,15,753.5,54.5,5.65,15.65,283.5,553.87,461.26
2018,10,30,8,30,779.0,59.0,5.7,16.0,327.0,614.87,511.31
2018,10,30,8,45,812.0,61.0,5.75,16.35,371.0,678.64,560.68
2018,10,30,9,0,845.0,63.0,5.8,16.7,415.0,735.59,602.87
2018,10,30,9,15,870.0,63.0,5.7,17.0,454.5,790.55,642.2
2018,10,30,9,30,895.0,63.0,5.6,17.3,494.0,844.76,680.11
2018,10,30,9,45,900.5,66.5,5.5,17.6,524.0,885.18,707.08
2018,10,30,10,0,906.0,70.0,5.4,17.9,554.0,922.83,731.69
2018,10,30,10,15,908.5,72.5,5.3,18.2,577.0,953.45,750.91
2018,10,30,10,30,911.0,75.0,5.2,18.5,600.0,980.82,767.66
2018,10,30,10,45,928.5,72.5,5.15,18.8,621.5,1013.26,788.28
2018,10,30,11,0,946.0,70.0,5.1,19.1,643.0,1042.69,806.63
2018,10,30,11,15,949.5,70.5,5.05,19.3,653.5,1058.52,815.81
2018,10,30,11,30,953.0,71.0,5.0,19.5,664.0,1070.61,822.59
2018,10,30,11,45,953.5,71.0,4.9,19.7,666.0,1075.16,823.86
2018,10,30,12,0,954.0,71.0,4.8,19.9,668.0,1075.84,822.67
2018,10,30,12,15,951.5,71.0,4.8,20.0,662.0,1069.57,818.22
2018,10,30,12,30,949.0,71.0,4.8,20.1,656.0,1059.46,811.37
2018,10,30,12,45,943.5,71.0,4.8,20.2,642.0,1042.59,800.05
2018,10,30,13,0,938.0,71.0,4.8,20.3,628.0,1022.12,786.42
2018,10,30,13,15,930.5,70.5,4.8,20.35,606.5,995.63,768.85
2018,10,30,13,30,923.0,70.0,4.8,20.4,585.0,965.9,749.07
2018,10,30,13,45,894.0,73.0,4.8,20.4,551.5,917.92,716.44
2018,10,30,14,0,865.0,76.0,4.8,20.4,518.0,868.34,682.43
2018,10,30,14,15,867.5,70.5,4.8,20.3,488.0,833.76,659.24
2018,10,30,14,30,870.0,65.0,4.8,20.2,458.0,796.06,633.41
2018,10,30,14,45,847.0,63.0,4.8,20.15,417.5,740.24,593.57
2018,10,30,15,0,824.0,61.0,4.8,20.1,377.0,690.61,557.74
2018,10,30,15,15,753.0,62.5,4.8,20.1,324.5,604.79,492.25
2018,10,30,15,30,682.0,64.0,4.8,20.1,272.0,526.54,429.3
2018,10,30,15,45,515.5,67.0,4.95,19.5,209.5,397.17,324.64
2018,10,30,16,0,349.0,70.0,5.1,18.9,147.0,278.92,226.31
2018,10,30,16,15,326.5,55.0,5.0,18.3,113.0,231.52,184.26
2018,10,30,16,30,304.0,40.0,4.9,17.7,79.0,189.0,144.35
2018,10,30,16,45,251.0,29.0,4.85,17.05,52.0,137.71,86.41
2018,10,30,17,0,198.0,18.0,4.8,16.4,25.0,71.34,0.0
2018,10,30,17,15,99.0,9.0,4.8,16.05,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.55,13.7,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,31,6,45,118.0,14.5,2.45,14.1,22.0,45.07,0.0
2018,10,31,7,0,206.0,26.0,2.4,14.3,42.0,115.57,66.52
2018,10,31,7,15,282.5,38.5,2.45,14.8,77.0,175.18,133.82
2018,10,31,7,30,359.0,51.0,2.5,15.3,112.0,244.28,195.27
2018,10,31,7,45,469.0,55.5,2.55,15.8,160.5,328.82,267.95
2018,10,31,8,0,579.0,60.0,2.6,16.3,209.0,423.95,347.5
2018,10,31,8,15,617.5,65.5,2.65,16.65,251.5,485.91,398.59
2018,10,31,8,30,656.0,71.0,2.7,17.0,294.0,550.31,449.93
2018,10,31,8,45,637.5,85.5,2.8,17.35,325.0,586.39,477.38
2018,10,31,9,0,619.0,100.0,2.9,17.7,356.0,618.71,501.16
2018,10,31,9,15,701.0,92.0,3.0,18.0,406.5,702.67,562.89
2018,10,31,9,30,783.0,84.0,3.1,18.3,457.0,785.92,622.05
2018,10,31,9,45,803.0,86.0,3.25,18.65,490.5,834.07,654.88
2018,10,31,10,0,823.0,88.0,3.4,19.0,524.0,880.65,686.48
2018,10,31,10,15,820.5,92.5,3.45,19.3,544.5,907.26,703.28
2018,10,31,10,30,818.0,97.0,3.5,19.6,565.0,930.61,717.92
2018,10,31,10,45,820.5,99.5,3.6,19.9,581.0,953.16,732.38
2018,10,31,11,0,823.0,102.0,3.7,20.2,597.0,972.48,744.69
2018,10,31,11,15,793.5,114.0,3.7,20.5,597.5,967.18,739.5
2018,10,31,11,30,764.0,126.0,3.7,20.8,598.0,965.56,737.23
2018,10,31,11,45,826.5,106.0,3.75,21.1,618.5,1002.04,761.55
2018,10,31,12,0,889.0,86.0,3.8,21.4,639.0,1028.55,778.72
2018,10,31,12,15,875.5,89.0,3.75,21.55,629.0,1014.97,768.66
2018,10,31,12,30,862.0,92.0,3.7,21.7,619.0,997.96,756.77
2018,10,31,12,45,795.0,108.0,3.6,21.9,586.0,952.49,725.06
2018,10,31,13,0,728.0,124.0,3.5,22.1,553.0,899.07,687.98
2018,10,31,13,15,755.0,110.5,3.5,22.2,541.5,886.93,680.48
2018,10,31,13,30,782.0,97.0,3.5,22.3,530.0,878.14,675.12
2018,10,31,13,45,722.0,107.5,3.5,22.35,491.5,819.02,634.42
2018,10,31,14,0,662.0,118.0,3.5,22.4,453.0,754.84,589.83
2018,10,31,14,15,529.0,139.5,3.6,22.35,395.5,631.49,500.72
2018,10,31,14,30,396.0,161.0,3.7,22.3,338.0,526.36,420.39
2018,10,31,14,45,386.0,146.5,3.8,22.2,306.5,484.89,389.85
2018,10,31,15,0,376.0,132.0,3.9,22.1,275.0,443.15,358.07
2018,10,31,15,15,408.5,111.0,3.9,22.1,249.0,422.93,342.74
2018,10,31,15,30,441.0,90.0,3.9,22.1,223.0,398.31,322.93
2018,10,31,15,45,410.0,78.0,3.8,21.5,185.5,343.18,277.72
2018,10,31,16,0,379.0,66.0,3.7,20.9,148.0,290.67,233.23
2018,10,31,16,15,321.5,53.5,3.55,20.25,111.0,228.21,179.48
2018,10,31,16,30,264.0,41.0,3.4,19.6,74.0,172.26,129.69
2018,10,31,16,45,173.0,27.0,3.25,18.95,45.0,107.01,62.6
2018,10,31,17,0,82.0,13.0,3.1,18.3,16.0,34.02,0.0
2018,10,31,17,15,41.0,6.5,3.05,18.05,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,1,6,15,10.0,1.0,1.95,15.75,0.5,0.0,0.0
2018,11,1,6,30,20.0,2.0,2.0,15.9,1.0,0.0,0.0
2018,11,1,6,45,140.0,13.5,2.05,16.05,22.5,50.78,0.0
2018,11,1,7,0,260.0,25.0,2.1,16.2,44.0,134.21,71.54
2018,11,1,7,15,267.0,35.5,2.2,16.55,67.5,165.94,125.22
2018,11,1,7,30,274.0,46.0,2.3,16.9,91.0,196.17,155.45
2018,11,1,7,45,166.0,71.0,2.45,17.3,101.0,172.77,139.25
2018,11,1,8,0,58.0,96.0,2.6,17.7,111.0,125.83,100.73
2018,11,1,8,15,174.5,108.5,2.55,18.0,165.0,237.36,194.76
2018,11,1,8,30,291.0,121.0,2.5,18.3,219.0,338.1,277.82
2018,11,1,8,45,446.5,112.0,2.45,18.6,284.0,470.75,384.07
2018,11,1,9,0,602.0,103.0,2.4,18.9,349.0,609.72,490.86
2018,11,1,9,15,631.5,105.5,2.45,19.35,385.0,663.14,528.39
2018,11,1,9,30,661.0,108.0,2.5,19.8,421.0,716.68,565.48
2018,11,1,9,45,635.0,123.5,2.5,20.25,440.0,736.04,576.95
2018,11,1,10,0,609.0,139.0,2.5,20.7,459.0,750.99,585.48
2018,11,1,10,15,619.5,143.5,2.55,21.1,482.5,784.41,607.59
2018,11,1,10,30,630.0,148.0,2.6,21.5,506.0,815.86,628.0
2018,11,1,10,45,683.0,136.0,2.6,21.95,535.0,868.48,662.47
2018,11,1,11,0,736.0,124.0,2.6,22.4,564.0,919.09,694.83
2018,11,1,11,15,761.5,119.0,2.65,22.7,580.5,940.89,708.23
2018,11,1,11,30,787.0,114.0,2.7,23.0,597.0,967.91,725.46
2018,11,1,11,45,778.0,117.0,2.75,23.3,596.0,965.59,723.07
2018,11,1,12,0,769.0,120.0,2.8,23.6,595.0,959.86,718.84
2018,11,1,12,15,761.5,121.5,2.8,23.8,588.0,950.69,712.34
2018,11,1,12,30,754.0,123.0,2.8,24.0,581.0,946.25,709.22
2018,11,1,12,45,782.5,111.0,2.85,24.2,577.0,943.9,708.03
2018,11,1,13,0,811.0,99.0,2.9,24.4,573.0,944.9,709.23
2018,11,1,13,15,818.5,93.5,2.85,24.55,557.5,928.85,698.4
2018,11,1,13,30,826.0,88.0,2.8,24.7,542.0,909.22,685.4
2018,11,1,13,45,820.5,85.0,2.8,24.8,516.5,877.24,664.57
2018,11,1,14,0,815.0,82.0,2.8,24.9,491.0,842.57,641.88
2018,11,1,14,15,776.5,84.5,2.75,24.9,452.5,783.94,602.14
2018,11,1,14,30,738.0,87.0,2.7,24.9,414.0,729.52,564.94
2018,11,1,14,45,759.0,74.5,2.7,24.9,384.5,695.45,542.03
2018,11,1,15,0,780.0,62.0,2.7,24.9,355.0,661.39,518.55
2018,11,1,15,15,753.0,58.5,2.7,24.9,313.0,601.48,474.81
2018,11,1,15,30,726.0,55.0,2.7,24.9,271.0,542.13,428.82
2018,11,1,15,45,642.0,53.5,2.7,24.05,220.5,452.89,359.31
2018,11,1,16,0,558.0,52.0,2.7,23.2,170.0,374.59,295.67
2018,11,1,16,15,488.0,43.5,2.75,22.45,128.0,299.68,232.61
2018,11,1,16,30,418.0,35.0,2.8,21.7,86.0,232.12,172.72
2018,11,1,16,45,273.0,24.5,2.8,20.9,52.0,140.49,77.1
2018,11,1,17,0,128.0,14.0,2.8,20.1,18.0,48.33,0.0
2018,11,1,17,15,64.0,7.0,2.9,19.7,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.35,15.35,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.3,15.4,2.0,0.0,0.0
2018,11,2,6,45,167.0,14.0,1.3,15.45,24.5,59.19,0.0
2018,11,2,7,0,312.0,25.0,1.3,15.5,47.0,151.67,73.29
2018,11,2,7,15,426.0,32.5,1.35,15.7,87.5,231.45,174.28
2018,11,2,7,30,540.0,40.0,1.4,15.9,128.0,318.35,251.24
2018,11,2,7,45,454.0,56.5,1.45,16.15,146.5,323.52,261.14
2018,11,2,8,0,368.0,73.0,1.5,16.4,165.0,312.96,255.91
2018,11,2,8,15,286.5,99.0,1.55,16.7,179.0,296.63,243.8
2018,11,2,8,30,205.0,125.0,1.6,17.0,193.0,285.72,234.29
2018,11,2,8,45,334.5,125.5,1.7,17.3,253.5,405.9,331.91
2018,11,2,9,0,464.0,126.0,1.8,17.6,314.0,521.74,422.57
2018,11,2,9,15,535.5,125.0,1.9,18.0,361.5,598.48,480.26
2018,11,2,9,30,607.0,124.0,2.0,18.4,409.0,689.38,546.23
2018,11,2,9,45,699.0,109.5,2.1,18.8,458.5,776.94,607.3
2018,11,2,10,0,791.0,95.0,2.2,19.2,508.0,860.96,664.35
2018,11,2,10,15,783.0,101.0,2.3,19.55,526.0,883.15,677.81
2018,11,2,10,30,775.0,107.0,2.4,19.9,544.0,901.88,689.52
2018,11,2,10,45,813.0,100.5,2.5,20.25,571.5,948.0,720.0
2018,11,2,11,0,851.0,94.0,2.6,20.6,599.0,991.75,748.36
2018,11,2,11,15,882.0,87.0,2.8,20.7,617.5,1012.37,762.85
2018,11,2,11,30,913.0,80.0,3.0,20.8,636.0,1042.57,784.05
2018,11,2,11,45,758.5,128.0,3.15,20.95,591.0,966.85,733.38
2018,11,2,12,0,604.0,176.0,3.3,21.1,546.0,862.6,662.67
2018,11,2,12,15,710.0,139.5,3.5,21.1,570.5,928.07,710.49
2018,11,2,12,30,816.0,103.0,3.7,21.1,595.0,978.68,746.5
2018,11,2,12,45,825.0,99.5,3.9,21.1,587.5,973.36,744.24
2018,11,2,13,0,834.0,96.0,4.1,21.1,580.0,964.39,739.98
2018,11,2,13,15,811.5,96.5,4.15,21.0,553.5,926.19,714.79
2018,11,2,13,30,789.0,97.0,4.2,20.9,527.0,885.71,687.99
2018,11,2,13,45,821.0,86.5,4.3,20.8,514.0,880.06,686.11
2018,11,2,14,0,853.0,76.0,4.4,20.7,501.0,869.22,680.38
2018,11,2,14,15,821.5,77.0,4.35,20.55,463.0,813.7,641.78
2018,11,2,14,30,790.0,78.0,4.3,20.4,425.0,757.46,602.35
2018,11,2,14,45,791.0,70.5,4.3,20.25,391.0,715.99,573.42
2018,11,2,15,0,792.0,63.0,4.3,20.1,357.0,672.02,541.9
2018,11,2,15,15,758.5,60.0,4.3,20.1,313.5,607.73,493.22
2018,11,2,15,30,725.0,57.0,4.3,20.1,270.0,544.53,442.49
2018,11,2,15,45,672.5,52.5,4.1,19.7,223.5,470.13,381.36
2018,11,2,16,0,620.0,48.0,3.9,19.3,177.0,399.52,321.18
2018,11,2,16,15,509.5,42.0,3.85,18.75,130.0,308.87,243.63
2018,11,2,16,30,399.0,36.0,3.8,18.2,83.0,225.9,170.08
2018,11,2,16,45,257.0,24.5,3.7,17.7,49.5,134.24,68.32
2018,11,2,17,0,115.0,13.0,3.6,17.2,16.0,43.92,0.0
2018,11,2,17,15,57.5,6.5,3.85,16.95,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.3,16.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.45,16.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.35,14.4,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,14.6,2.0,0.0,0.0
2018,11,3,6,45,203.5,13.0,2.25,14.75,25.0,69.24,0.0
2018,11,3,7,0,377.0,23.0,2.2,14.9,48.0,167.53,70.03
2018,11,3,7,15,490.0,29.5,2.3,15.45,90.0,250.86,188.59
2018,11,3,7,30,603.0,36.0,2.4,16.0,132.0,340.51,269.38
2018,11,3,7,45,479.0,51.0,2.55,16.5,143.0,331.38,268.59
2018,11,3,8,0,355.0,66.0,2.7,17.0,154.0,297.76,244.65
2018,11,3,8,15,246.5,99.0,2.8,17.3,165.5,272.38,224.59
2018,11,3,8,30,138.0,132.0,2.9,17.6,177.0,235.47,193.16
2018,11,3,8,45,215.0,143.5,3.0,17.9,224.5,324.3,266.56
2018,11,3,9,0,292.0,155.0,3.1,18.2,272.0,405.57,332.13
2018,11,3,9,15,350.5,160.5,3.15,18.55,314.0,470.71,383.33
2018,11,3,9,30,409.0,166.0,3.2,18.9,356.0,560.2,451.61
2018,11,3,9,45,550.0,143.0,3.25,19.3,417.0,673.89,538.36
2018,11,3,10,0,691.0,120.0,3.3,19.7,478.0,805.71,632.46
2018,11,3,10,15,794.0,97.5,3.35,20.1,527.5,889.92,689.58
2018,11,3,10,30,897.0,75.0,3.4,20.5,577.0,969.48,742.5
2018,11,3,10,45,892.5,79.5,3.4,20.9,592.0,988.71,752.97
2018,11,3,11,0,888.0,84.0,3.4,21.3,607.0,1004.28,761.52
2018,11,3,11,15,872.0,90.0,3.4,21.65,610.5,1006.35,761.23
2018,11,3,11,30,856.0,96.0,3.4,22.0,614.0,1017.72,767.5
2018,11,3,11,45,830.5,104.0,3.45,22.35,608.0,1005.06,758.03
2018,11,3,12,0,805.0,112.0,3.5,22.7,602.0,988.46,746.25
2018,11,3,12,15,772.5,119.0,3.45,22.9,585.5,959.92,726.23
2018,11,3,12,30,740.0,126.0,3.4,23.1,569.0,936.74,710.08
2018,11,3,12,45,789.5,108.0,3.4,23.3,571.0,948.29,718.11
2018,11,3,13,0,839.0,90.0,3.4,23.5,573.0,962.38,727.73
2018,11,3,13,15,691.0,127.5,3.4,23.55,516.0,853.75,653.38
2018,11,3,13,30,543.0,165.0,3.4,23.6,459.0,728.44,565.95
2018,11,3,13,45,465.0,175.0,3.4,23.6,417.5,652.47,510.65
2018,11,3,14,0,387.0,185.0,3.4,23.6,376.0,557.72,440.39
2018,11,3,14,15,503.0,146.0,3.4,23.45,376.5,618.88,489.67
2018,11,3,14,30,619.0,107.0,3.4,23.3,377.0,657.97,520.67
2018,11,3,14,45,577.0,104.5,3.45,23.1,337.5,595.45,474.79
2018,11,3,15,0,535.0,102.0,3.5,22.9,298.0,534.37,428.74
2018,11,3,15,15,467.5,96.0,3.5,22.9,252.0,447.92,361.37
2018,11,3,15,30,400.0,90.0,3.5,22.9,206.0,374.81,302.63
2018,11,3,15,45,367.0,77.5,3.45,21.75,169.5,320.11,258.53
2018,11,3,16,0,334.0,65.0,3.4,20.6,133.0,268.35,215.1
2018,11,3,16,15,277.5,52.0,3.3,19.85,98.5,208.3,163.31
2018,11,3,16,30,221.0,39.0,3.2,19.1,64.0,154.77,115.07
2018,11,3,16,45,146.5,25.0,3.15,18.35,38.5,94.4,41.21
2018,11,3,17,0,72.0,11.0,3.1,17.6,13.0,29.86,0.0
2018,11,3,17,15,36.0,5.5,3.05,17.25,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,4,6,15,8.0,1.5,2.95,12.6,1.0,0.0,0.0
2018,11,4,6,30,16.0,3.0,3.0,12.7,2.0,0.0,0.0
2018,11,4,6,45,111.5,13.0,3.0,12.8,19.0,42.72,0.0
2018,11,4,7,0,207.0,23.0,3.0,12.9,36.0,112.26,36.26
2018,11,4,7,15,255.5,36.5,3.1,13.25,66.5,165.46,124.77
2018,11,4,7,30,304.0,50.0,3.2,13.6,97.0,217.66,174.51
2018,11,4,7,45,334.0,63.0,3.3,13.95,130.5,265.2,217.87
2018,11,4,8,0,364.0,76.0,3.4,14.3,164.0,315.74,262.43
2018,11,4,8,15,267.5,96.0,3.35,14.6,167.5,282.61,235.92
2018,11,4,8,30,171.0,116.0,3.3,14.9,171.0,238.97,199.09
2018,11,4,8,45,231.0,134.0,3.3,15.2,219.5,325.19,270.8
2018,11,4,9,0,291.0,152.0,3.3,15.5,268.0,402.0,333.06
2018,11,4,9,15,451.5,134.0,3.35,15.85,333.0,542.37,445.83
2018,11,4,9,30,612.0,116.0,3.4,16.2,398.0,686.01,555.78
2018,11,4,9,45,652.5,113.5,3.45,16.55,432.5,741.79,594.92
2018,11,4,10,0,693.0,111.0,3.5,16.9,467.0,797.44,633.85
2018,11,4,10,15,740.5,107.0,3.6,17.1,503.5,857.29,675.84
2018,11,4,10,30,788.0,103.0,3.7,17.3,540.0,910.69,712.65
2018,11,4,10,45,824.5,99.5,3.8,17.5,569.5,958.96,745.54
2018,11,4,11,0,861.0,96.0,3.9,17.7,599.0,1005.04,776.69
2018,11,4,11,15,898.0,88.5,4.0,17.8,621.0,1031.2,794.26
2018,11,4,11,30,935.0,81.0,4.1,17.9,643.0,1067.02,818.7
2018,11,4,11,45,923.5,81.5,4.25,18.0,638.0,1059.79,813.97
2018,11,4,12,0,912.0,82.0,4.4,18.1,633.0,1048.77,807.16
2018,11,4,12,15,878.0,86.5,4.5,18.1,613.0,1016.12,785.8
2018,11,4,12,30,844.0,91.0,4.6,18.1,593.0,993.11,771.24
2018,11,4,12,45,860.0,85.0,4.75,18.15,586.5,978.81,763.01
2018,11,4,13,0,876.0,79.0,4.9,18.2,580.0,973.43,761.07
2018,11,4,13,15,870.5,77.5,5.0,18.15,560.0,948.95,745.42
2018,11,4,13,30,865.0,76.0,5.1,18.1,540.0,921.4,727.61
2018,11,4,13,45,849.5,79.0,5.25,18.1,515.5,897.86,712.8
2018,11,4,14,0,834.0,82.0,5.4,18.1,491.0,861.01,688.01
2018,11,4,14,15,843.0,75.5,5.45,17.95,464.0,831.29,668.14
2018,11,4,14,30,852.0,69.0,5.5,17.8,437.0,798.07,645.34
2018,11,4,14,45,827.0,67.0,5.55,17.7,396.5,740.82,603.73
2018,11,4,15,0,802.0,65.0,5.6,17.6,356.0,683.11,560.93
2018,11,4,15,15,766.0,61.5,5.6,17.6,311.5,616.03,508.79
2018,11,4,15,30,730.0,58.0,5.6,17.6,267.0,550.25,454.62
2018,11,4,15,45,670.5,53.5,5.5,17.1,219.5,471.43,388.67
2018,11,4,16,0,611.0,49.0,5.4,16.6,172.0,401.44,327.59
2018,11,4,16,15,469.5,43.5,5.3,16.15,123.0,293.19,234.12
2018,11,4,16,30,328.0,38.0,5.2,15.7,74.0,199.15,150.25
2018,11,4,16,45,211.5,25.0,5.05,15.3,44.0,117.0,44.1
2018,11,4,17,0,95.0,12.0,4.9,14.9,14.0,37.57,0.0
2018,11,4,17,15,47.5,6.0,4.9,14.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,5,6,45,144.0,11.0,3.35,13.2,19.5,50.82,0.0
2018,11,5,7,0,288.0,22.0,3.4,13.4,39.0,139.25,29.84
2018,11,5,7,15,415.5,29.0,3.45,13.7,78.5,225.69,169.17
2018,11,5,7,30,543.0,36.0,3.5,14.0,118.0,313.78,250.78
2018,11,5,7,45,542.0,46.0,3.55,14.35,151.5,359.92,294.64
2018,11,5,8,0,541.0,56.0,3.6,14.7,185.0,401.4,332.5
2018,11,5,8,15,572.5,65.5,3.6,15.0,226.5,461.58,383.54
2018,11,5,8,30,604.0,75.0,3.6,15.3,268.0,523.67,434.19
2018,11,5,8,45,712.5,65.0,3.6,15.65,323.0,616.08,507.24
2018,11,5,9,0,821.0,55.0,3.6,16.0,378.0,711.17,577.92
2018,11,5,9,15,838.0,58.0,3.6,16.4,414.5,762.27,613.56
2018,11,5,9,30,855.0,61.0,3.6,16.8,451.0,812.11,647.78
2018,11,5,9,45,865.5,64.5,3.55,17.2,482.5,855.3,676.29
2018,11,5,10,0,876.0,68.0,3.5,17.6,514.0,896.21,702.72
2018,11,5,10,15,885.5,69.0,3.5,17.9,538.5,930.45,724.68
2018,11,5,10,30,895.0,70.0,3.5,18.2,563.0,961.92,744.59
2018,11,5,10,45,901.0,71.0,3.45,18.55,580.5,986.99,759.48
2018,11,5,11,0,907.0,72.0,3.4,18.9,598.0,1008.8,772.14
2018,11,5,11,15,910.5,72.5,3.35,19.15,608.0,1024.04,780.66
2018,11,5,11,30,914.0,73.0,3.3,19.4,618.0,1035.72,786.92
2018,11,5,11,45,915.0,73.0,3.25,19.65,620.5,1040.58,788.72
2018,11,5,12,0,916.0,73.0,3.2,19.9,623.0,1041.75,788.27
2018,11,5,12,15,914.5,73.0,3.25,20.0,617.5,1036.66,785.15
2018,11,5,12,30,913.0,73.0,3.3,20.1,612.0,1027.93,779.78
2018,11,5,12,45,909.5,72.5,3.35,20.2,599.0,1012.93,770.34
2018,11,5,13,0,906.0,72.0,3.4,20.3,586.0,994.46,758.68
2018,11,5,13,15,891.5,73.0,3.45,20.3,563.5,963.92,739.1
2018,11,5,13,30,877.0,74.0,3.5,20.3,541.0,930.63,717.6
2018,11,5,13,45,852.0,75.5,3.6,20.25,510.0,885.85,688.3
2018,11,5,14,0,827.0,77.0,3.7,20.2,479.0,849.21,664.46
2018,11,5,14,15,831.5,70.5,3.75,20.1,450.5,815.87,642.5
2018,11,5,14,30,836.0,64.0,3.8,20.0,422.0,771.08,611.82
2018,11,5,14,45,811.5,62.0,3.85,19.9,382.5,723.34,578.42
2018,11,5,15,0,787.0,60.0,3.9,19.8,343.0,666.88,537.68
2018,11,5,15,15,752.5,56.5,3.9,19.8,299.5,601.7,488.51
2018,11,5,15,30,718.0,53.0,3.9,19.8,256.0,537.79,437.11
2018,11,5,15,45,664.0,49.0,4.05,19.15,211.0,463.62,376.85
2018,11,5,16,0,610.0,45.0,4.2,18.5,166.0,393.35,317.17
2018,11,5,16,15,519.0,39.0,4.25,17.85,122.5,312.44,246.71
2018,11,5,16,30,428.0,33.0,4.3,17.2,79.0,237.06,176.56
2018,11,5,16,45,265.5,22.0,4.35,16.55,46.0,133.57,38.22
2018,11,5,17,0,103.0,11.0,4.4,15.9,13.0,39.31,0.0
2018,11,5,17,15,51.5,5.5,4.45,15.6,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,6,45,149.5,11.0,2.1,13.0,19.5,52.63,0.0
2018,11,6,7,0,299.0,22.0,2.1,13.1,39.0,142.38,9.35
2018,11,6,7,15,433.0,29.5,2.15,13.6,80.0,234.07,173.47
2018,11,6,7,30,567.0,37.0,2.2,14.1,121.0,326.32,258.94
2018,11,6,7,45,610.5,43.5,2.3,14.55,162.5,389.7,316.41
2018,11,6,8,0,654.0,50.0,2.4,15.0,204.0,456.48,374.25
2018,11,6,8,15,676.0,57.5,2.45,15.4,245.0,513.96,422.33
2018,11,6,8,30,698.0,65.0,2.5,15.8,286.0,572.07,468.87
2018,11,6,8,45,720.0,70.5,2.6,16.15,325.5,628.27,511.95
2018,11,6,9,0,742.0,76.0,2.7,16.5,365.0,684.4,552.89
2018,11,6,9,15,767.5,79.5,2.7,16.85,403.5,740.7,592.48
2018,11,6,9,30,793.0,83.0,2.7,17.2,442.0,796.5,630.76
2018,11,6,9,45,807.5,86.0,2.7,17.55,473.0,841.17,660.28
2018,11,6,10,0,822.0,89.0,2.7,17.9,504.0,883.92,688.07
2018,11,6,10,15,853.0,85.5,2.65,18.25,534.5,932.11,718.83
2018,11,6,10,30,884.0,82.0,2.6,18.6,565.0,966.88,739.83
2018,11,6,10,45,875.5,86.5,2.55,18.95,577.5,993.84,755.44
2018,11,6,11,0,867.0,91.0,2.5,19.3,590.0,1005.51,760.78
2018,11,6,11,15,892.0,86.0,2.45,19.6,607.0,1022.69,770.2
2018,11,6,11,30,917.0,81.0,2.4,19.9,624.0,1049.26,785.81
2018,11,6,11,45,934.5,77.0,2.4,20.2,632.0,1065.96,795.4
2018,11,6,12,0,952.0,73.0,2.4,20.5,640.0,1078.91,802.77
2018,11,6,12,15,949.0,72.5,2.45,20.65,633.5,1071.53,798.12
2018,11,6,12,30,946.0,72.0,2.5,20.8,627.0,1060.37,791.38
2018,11,6,12,45,928.0,75.0,2.55,21.0,609.0,1035.01,775.26
2018,11,6,13,0,910.0,78.0,2.6,21.2,591.0,1006.45,757.17
2018,11,6,13,15,876.5,83.0,2.65,21.25,562.5,962.5,729.1
2018,11,6,13,30,843.0,88.0,2.7,21.3,534.0,927.65,707.08
2018,11,6,13,45,841.5,83.5,2.7,21.4,509.0,897.18,687.29
2018,11,6,14,0,840.0,79.0,2.7,21.5,484.0,863.73,665.28
2018,11,6,14,15,849.0,71.5,2.7,21.45,456.0,832.6,645.13
2018,11,6,14,30,858.0,64.0,2.7,21.4,428.0,789.59,616.25
2018,11,6,14,45,834.0,62.0,2.7,21.35,388.0,741.38,583.17
2018,11,6,15,0,810.0,60.0,2.7,21.3,348.0,684.34,542.87
2018,11,6,15,15,774.5,56.5,2.7,21.3,303.5,617.44,493.8
2018,11,6,15,30,739.0,53.0,2.7,21.3,259.0,551.84,442.25
2018,11,6,15,45,686.5,49.0,2.7,20.4,213.5,477.44,383.14
2018,11,6,16,0,634.0,45.0,2.7,19.5,168.0,406.69,324.19
2018,11,6,16,15,544.0,38.5,2.75,18.8,123.5,319.81,249.99
2018,11,6,16,30,454.0,32.0,2.8,18.1,79.0,247.64,181.84
2018,11,6,16,45,284.0,21.5,2.8,17.35,46.0,139.28,23.96
2018,11,6,17,0,114.0,11.0,2.8,16.6,13.0,42.76,0.0
2018,11,6,17,15,57.0,5.5,2.95,16.25,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,6,45,138.5,10.5,0.65,14.6,18.0,49.18,0.0
2018,11,7,7,0,277.0,21.0,0.7,14.6,36.0,133.22,0.0
2018,11,7,7,15,409.0,29.0,0.85,14.8,75.5,224.32,162.79
2018,11,7,7,30,541.0,37.0,1.0,15.0,115.0,314.51,246.59
2018,11,7,7,45,605.0,42.5,1.1,15.25,159.0,386.29,309.81
2018,11,7,8,0,669.0,48.0,1.2,15.5,203.0,463.47,374.97
2018,11,7,8,15,712.5,52.0,1.35,15.8,247.5,531.23,430.71
2018,11,7,8,30,756.0,56.0,1.5,16.1,292.0,601.54,486.39
2018,11,7,8,45,785.0,59.0,1.65,16.45,333.5,662.28,531.51
2018,11,7,9,0,814.0,62.0,1.8,16.8,375.0,723.41,575.41
2018,11,7,9,15,813.0,68.5,1.95,17.2,407.0,764.73,603.96
2018,11,7,9,30,812.0,75.0,2.1,17.6,439.0,803.37,630.34
2018,11,7,9,45,820.0,79.0,2.2,18.0,468.5,844.08,657.45
2018,11,7,10,0,828.0,83.0,2.3,18.4,498.0,882.45,682.59
2018,11,7,10,15,865.5,77.5,2.35,18.75,530.0,923.15,708.8
2018,11,7,10,30,903.0,72.0,2.4,19.1,562.0,972.78,740.79
2018,11,7,10,45,909.5,72.5,2.45,19.45,579.5,997.82,755.82
2018,11,7,11,0,916.0,73.0,2.5,19.8,597.0,1019.59,768.95
2018,11,7,11,15,919.5,73.5,2.45,20.05,607.0,1034.93,777.09
2018,11,7,11,30,923.0,74.0,2.4,20.3,617.0,1046.69,783.01
2018,11,7,11,45,929.5,72.5,2.4,20.55,621.0,1055.29,787.6
2018,11,7,12,0,936.0,71.0,2.4,20.8,625.0,1060.18,789.95
2018,11,7,12,15,907.0,78.5,2.45,20.9,611.0,1036.63,774.87
2018,11,7,12,30,878.0,86.0,2.5,21.0,597.0,1009.59,757.79
2018,11,7,12,45,868.5,86.0,2.5,21.1,582.0,989.68,745.01
2018,11,7,13,0,859.0,86.0,2.5,21.2,567.0,978.69,738.25
2018,11,7,13,15,878.0,77.5,2.6,21.15,553.5,957.46,725.98
2018,11,7,13,30,897.0,69.0,2.7,21.1,540.0,943.94,719.02
2018,11,7,13,45,878.0,69.5,2.75,21.1,510.5,902.98,692.54
2018,11,7,14,0,859.0,70.0,2.8,21.1,481.0,859.98,664.54
2018,11,7,14,15,856.5,65.0,2.9,20.95,450.0,822.22,640.54
2018,11,7,14,30,854.0,60.0,3.0,20.8,419.0,781.79,614.07
2018,11,7,14,45,830.5,58.0,3.1,20.65,379.5,726.63,576.21
2018,11,7,15,0,807.0,56.0,3.2,20.5,340.0,677.89,542.15
2018,11,7,15,15,772.5,53.0,3.2,20.5,296.5,612.58,493.71
2018,11,7,15,30,738.0,50.0,3.2,20.5,253.0,548.48,442.63
2018,11,7,15,45,685.0,45.5,3.2,19.85,207.5,473.45,381.98
