Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,0,632.0,41.0,3.2,19.2,162.0,402.35,321.87
2018,11,7,16,15,542.5,35.5,3.15,18.5,119.0,317.17,248.32
2018,11,7,16,30,453.0,30.0,3.1,17.8,76.0,240.14,175.16
2018,11,7,16,45,284.5,20.5,3.1,17.1,44.0,138.28,4.39
2018,11,7,17,0,116.0,11.0,3.1,16.4,12.0,43.55,0.0
2018,11,7,17,15,58.0,5.5,3.15,16.15,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,6,45,99.5,11.0,3.7,12.4,16.0,38.17,0.0
2018,11,8,7,0,199.0,22.0,3.7,12.5,32.0,105.22,0.0
2018,11,8,7,15,326.5,33.5,3.85,12.9,70.5,194.38,141.34
2018,11,8,7,30,454.0,45.0,4.0,13.3,109.0,286.73,228.99
2018,11,8,7,45,514.0,53.5,4.15,13.7,151.0,354.97,291.12
2018,11,8,8,0,574.0,62.0,4.3,14.1,193.0,428.61,355.72
2018,11,8,8,15,592.5,71.0,4.35,14.4,231.0,481.77,401.62
2018,11,8,8,30,611.0,80.0,4.4,14.7,269.0,535.44,446.17
2018,11,8,8,45,657.0,84.5,4.5,15.05,313.0,604.27,501.55
2018,11,8,9,0,703.0,89.0,4.6,15.4,357.0,675.27,555.97
2018,11,8,9,15,727.5,93.0,4.5,15.75,394.0,730.01,595.32
2018,11,8,9,30,752.0,97.0,4.4,16.1,431.0,784.33,633.4
2018,11,8,9,45,804.0,92.0,4.35,16.45,472.0,845.59,675.99
2018,11,8,10,0,856.0,87.0,4.3,16.8,513.0,913.12,722.1
2018,11,8,10,15,844.0,92.5,4.15,17.1,529.5,932.69,732.89
2018,11,8,10,30,832.0,98.0,4.0,17.4,546.0,948.43,741.21
2018,11,8,10,45,845.5,98.0,3.9,17.75,566.0,978.97,760.1
2018,11,8,11,0,859.0,98.0,3.8,18.1,586.0,1006.6,776.68
2018,11,8,11,15,869.0,99.0,3.75,18.3,599.5,1028.78,790.25
2018,11,8,11,30,879.0,100.0,3.7,18.5,613.0,1047.59,801.59
2018,11,8,11,45,878.0,101.5,3.65,18.7,615.5,1052.22,803.39
2018,11,8,12,0,877.0,103.0,3.6,18.9,618.0,1053.18,802.99
2018,11,8,12,15,891.0,98.5,3.6,19.05,617.5,1058.56,806.35
2018,11,8,12,30,905.0,94.0,3.6,19.2,617.0,1060.01,807.2
2018,11,8,12,45,900.5,92.0,3.55,19.35,602.5,1042.03,794.67
2018,11,8,13,0,896.0,90.0,3.5,19.5,588.0,1020.55,780.06
2018,11,8,13,15,870.5,93.5,3.5,19.6,562.5,982.13,754.45
2018,11,8,13,30,845.0,97.0,3.5,19.7,537.0,941.14,727.07
2018,11,8,13,45,687.5,123.0,3.45,19.8,468.5,810.12,635.04
2018,11,8,14,0,530.0,149.0,3.4,19.9,400.0,667.76,531.93
2018,11,8,14,15,612.0,124.5,3.35,19.95,394.5,698.97,557.12
2018,11,8,14,30,694.0,100.0,3.3,20.0,389.0,714.01,568.84
2018,11,8,14,45,761.5,84.0,3.2,20.0,373.0,717.72,572.11
2018,11,8,15,0,829.0,68.0,3.1,20.0,357.0,709.14,566.14
2018,11,8,15,15,763.5,66.5,3.1,20.0,306.0,622.75,501.32
2018,11,8,15,30,698.0,65.0,3.1,20.0,255.0,545.28,439.91
2018,11,8,15,45,602.0,60.0,2.7,19.4,202.5,446.2,359.65
2018,11,8,16,0,506.0,55.0,2.3,18.8,150.0,355.43,283.83
2018,11,8,16,15,450.0,45.5,2.25,18.3,112.5,288.37,225.1
2018,11,8,16,30,394.0,36.0,2.2,17.8,75.0,226.6,163.42
2018,11,8,16,45,234.0,22.5,2.1,17.3,42.5,120.72,0.0
2018,11,8,17,0,74.0,9.0,2.0,16.8,10.0,29.47,0.0
2018,11,8,17,15,37.0,4.5,2.05,16.6,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,9,6,45,101.5,10.5,3.25,11.4,15.0,38.49,0.0
2018,11,9,7,0,203.0,21.0,3.2,11.5,30.0,105.19,0.0
2018,11,9,7,15,350.5,32.0,3.15,12.05,70.5,203.44,145.8
2018,11,9,7,30,498.0,43.0,3.1,12.6,111.0,305.95,243.81
2018,11,9,7,45,547.0,50.5,3.1,13.2,151.5,369.68,302.23
2018,11,9,8,0,596.0,58.0,3.1,13.8,192.0,437.5,361.43
2018,11,9,8,15,584.0,70.0,3.0,14.2,224.0,475.75,394.46
2018,11,9,8,30,572.0,82.0,2.9,14.6,256.0,511.47,423.65
2018,11,9,8,45,611.5,87.5,2.75,15.0,297.5,575.0,473.42
2018,11,9,9,0,651.0,93.0,2.6,15.4,339.0,640.25,521.98
2018,11,9,9,15,667.0,100.5,2.5,15.85,374.0,690.09,556.73
2018,11,9,9,30,683.0,108.0,2.4,16.3,409.0,739.07,589.96
2018,11,9,9,45,696.0,113.0,2.3,16.75,438.5,781.41,617.51
2018,11,9,10,0,709.0,118.0,2.2,17.2,468.0,822.11,643.29
2018,11,9,10,15,730.0,119.0,2.05,17.7,494.5,863.79,668.59
2018,11,9,10,30,751.0,120.0,1.9,18.2,521.0,903.65,691.9
2018,11,9,10,45,769.5,120.5,1.8,18.7,543.0,938.35,711.69
2018,11,9,11,0,788.0,121.0,1.7,19.2,565.0,970.56,729.48
2018,11,9,11,15,791.0,123.0,1.6,19.5,575.5,986.21,736.65
2018,11,9,11,30,794.0,125.0,1.5,19.8,586.0,998.6,741.85
2018,11,9,11,45,762.0,133.5,1.4,20.05,577.0,979.65,726.88
2018,11,9,12,0,730.0,142.0,1.3,20.3,568.0,956.99,710.04
2018,11,9,12,15,714.5,145.0,1.25,20.45,558.5,941.59,699.22
2018,11,9,12,30,699.0,148.0,1.2,20.6,549.0,923.16,686.46
2018,11,9,12,45,672.5,151.0,1.1,20.7,529.5,890.86,664.03
2018,11,9,13,0,646.0,154.0,1.0,20.8,510.0,856.18,640.23
2018,11,9,13,15,582.0,161.0,1.05,20.85,473.0,778.41,589.56
2018,11,9,13,30,518.0,168.0,1.1,20.9,436.0,711.73,545.25
2018,11,9,13,45,512.5,160.5,1.1,20.9,414.0,682.97,526.55
2018,11,9,14,0,507.0,153.0,1.1,20.9,392.0,652.64,506.08
2018,11,9,14,15,504.0,142.5,1.15,20.75,365.5,619.58,484.19
2018,11,9,14,30,501.0,132.0,1.2,20.6,339.0,585.09,460.72
2018,11,9,14,45,550.0,115.5,1.3,20.45,322.5,582.49,461.23
2018,11,9,15,0,599.0,99.0,1.4,20.3,306.0,581.26,461.63
2018,11,9,15,15,589.0,90.0,1.4,20.3,271.5,534.56,425.92
2018,11,9,15,30,579.0,81.0,1.4,20.3,237.0,487.18,388.66
2018,11,9,15,45,510.0,72.0,1.4,19.2,191.0,404.84,324.04
2018,11,9,16,0,441.0,63.0,1.4,18.1,145.0,328.2,261.4
2018,11,9,16,15,340.0,50.0,1.55,17.55,102.5,240.6,187.6
2018,11,9,16,30,239.0,37.0,1.7,17.0,60.0,165.37,117.81
2018,11,9,16,45,137.0,22.0,1.8,16.45,33.5,86.11,0.0
2018,11,9,17,0,35.0,7.0,1.9,15.9,7.0,16.16,0.0
2018,11,9,17,15,17.5,3.5,2.0,15.6,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,6,45,33.5,7.5,1.5,10.75,9.0,15.92,0.0
2018,11,10,7,0,67.0,15.0,1.6,10.7,18.0,35.48,0.0
2018,11,10,7,15,148.0,32.5,1.65,10.85,49.5,121.33,84.31
2018,11,10,7,30,229.0,50.0,1.7,11.0,81.0,187.05,148.99
2018,11,10,7,45,288.5,65.5,1.8,11.15,119.5,248.39,204.13
2018,11,10,8,0,348.0,81.0,1.9,11.3,158.0,316.09,263.3
2018,11,10,8,15,377.5,93.0,1.95,11.6,192.5,366.75,306.84
2018,11,10,8,30,407.0,105.0,2.0,11.9,227.0,419.73,350.9
2018,11,10,8,45,441.5,115.0,2.05,12.2,265.0,476.02,396.34
2018,11,10,9,0,476.0,125.0,2.1,12.5,303.0,534.32,442.09
2018,11,10,9,15,502.5,133.0,2.05,12.9,337.5,585.48,480.47
2018,11,10,9,30,529.0,141.0,2.0,13.3,372.0,637.19,518.24
2018,11,10,9,45,551.0,147.0,1.95,13.75,402.5,682.82,550.39
2018,11,10,10,0,573.0,153.0,1.9,14.2,433.0,727.99,581.02
2018,11,10,10,15,595.0,155.0,1.75,14.65,458.5,767.68,606.18
2018,11,10,10,30,617.0,157.0,1.6,15.1,484.0,815.37,636.3
2018,11,10,10,45,634.5,157.5,1.45,15.5,503.5,847.18,654.52
2018,11,10,11,0,652.0,158.0,1.3,15.9,523.0,876.79,670.87
2018,11,10,11,15,643.0,163.5,1.25,16.15,528.5,882.41,672.48
2018,11,10,11,30,634.0,169.0,1.2,16.4,534.0,884.92,672.41
2018,11,10,11,45,608.5,177.5,1.15,16.65,529.0,870.42,661.04
2018,11,10,12,0,583.0,186.0,1.1,16.9,524.0,845.73,643.13
2018,11,10,12,15,558.0,189.0,1.3,17.0,510.0,821.3,629.38
2018,11,10,12,30,533.0,192.0,1.5,17.1,496.0,794.69,613.11
2018,11,10,12,45,515.5,192.0,1.65,17.2,480.5,770.29,597.64
2018,11,10,13,0,498.0,192.0,1.8,17.3,465.0,744.12,580.6
2018,11,10,13,15,476.5,189.5,1.85,17.35,443.0,709.77,556.74
2018,11,10,13,30,455.0,187.0,1.9,17.4,421.0,674.34,531.89
2018,11,10,13,45,461.0,179.5,1.95,17.45,405.5,657.81,521.21
2018,11,10,14,0,467.0,172.0,2.0,17.5,390.0,639.2,508.71
2018,11,10,14,15,469.0,162.5,1.95,17.4,368.0,612.93,490.05
2018,11,10,14,30,471.0,153.0,1.9,17.3,346.0,584.96,469.87
2018,11,10,14,45,437.5,143.0,1.85,17.2,308.5,527.37,426.31
2018,11,10,15,0,404.0,133.0,1.8,17.1,271.0,471.34,383.13
2018,11,10,15,15,365.5,118.5,1.8,17.1,231.0,409.0,333.95
2018,11,10,15,30,327.0,104.0,1.8,17.1,191.0,349.52,285.67
2018,11,10,15,45,276.0,86.5,1.7,16.4,150.5,270.65,221.03
2018,11,10,16,0,225.0,69.0,1.6,15.7,110.0,209.7,169.21
2018,11,10,16,15,165.5,49.5,1.65,15.4,75.0,147.01,114.84
2018,11,10,16,30,106.0,30.0,1.7,15.1,40.0,89.96,61.99
2018,11,10,16,45,59.5,17.0,1.8,14.75,22.0,45.39,0.0
2018,11,10,17,0,13.0,4.0,1.9,14.4,4.0,7.13,0.0
2018,11,10,17,15,6.5,2.0,1.95,14.25,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,11,6,45,46.5,8.0,2.85,10.3,10.0,6.29,0.0
2018,11,11,7,0,93.0,16.0,2.9,10.3,20.0,45.52,0.0
2018,11,11,7,15,197.0,32.5,3.05,10.75,54.0,141.38,96.16
2018,11,11,7,30,301.0,49.0,3.2,11.2,88.0,220.29,175.74
2018,11,11,7,45,379.0,61.0,3.3,11.7,130.0,291.08,239.64
2018,11,11,8,0,457.0,73.0,3.4,12.2,172.0,370.27,308.76
2018,11,11,8,15,485.0,82.0,3.5,12.65,207.5,422.02,353.67
2018,11,11,8,30,513.0,91.0,3.6,13.1,243.0,480.68,402.47
2018,11,11,8,45,563.5,96.5,3.75,13.5,286.0,550.01,458.73
2018,11,11,9,0,614.0,102.0,3.9,13.9,329.0,621.98,515.47
2018,11,11,9,15,649.5,107.0,3.8,14.45,368.5,683.51,560.51
2018,11,11,9,30,685.0,112.0,3.7,15.0,408.0,745.61,604.64
2018,11,11,9,45,687.5,118.0,3.65,15.55,433.5,779.93,627.22
2018,11,11,10,0,690.0,124.0,3.6,16.1,459.0,811.93,647.92
2018,11,11,10,15,730.0,122.0,3.35,16.5,492.0,867.66,684.71
2018,11,11,10,30,770.0,120.0,3.1,16.9,525.0,922.33,719.45
2018,11,11,10,45,784.5,120.0,2.9,17.3,544.5,952.87,736.79
2018,11,11,11,0,799.0,120.0,2.7,17.7,564.0,980.73,752.09
2018,11,11,11,15,808.0,121.0,2.55,18.0,576.5,1001.36,762.98
2018,11,11,11,30,817.0,122.0,2.4,18.3,589.0,1018.81,771.67
2018,11,11,11,45,820.5,122.5,2.3,18.6,593.0,1026.7,774.53
2018,11,11,12,0,824.0,123.0,2.2,18.9,597.0,1031.14,775.29
2018,11,11,12,15,810.0,123.0,2.1,19.1,585.5,1013.62,761.97
2018,11,11,12,30,796.0,123.0,2.0,19.3,574.0,992.84,746.89
2018,11,11,12,45,793.5,120.5,1.95,19.45,561.0,977.47,736.35
2018,11,11,13,0,791.0,118.0,1.9,19.6,548.0,958.9,723.76
2018,11,11,13,15,784.0,115.5,1.9,19.75,528.5,932.89,706.9
2018,11,11,13,30,777.0,113.0,1.9,19.9,509.0,904.09,688.23
2018,11,11,13,45,766.0,109.5,1.85,20.0,482.5,867.8,663.99
2018,11,11,14,0,755.0,106.0,1.8,20.1,456.0,829.3,638.15
2018,11,11,14,15,757.5,100.0,1.75,20.1,429.5,797.37,616.94
2018,11,11,14,30,760.0,94.0,1.7,20.1,403.0,762.72,593.51
2018,11,11,14,45,731.0,89.5,1.65,20.1,363.0,702.83,551.62
2018,11,11,15,0,702.0,85.0,1.6,20.1,323.0,643.07,509.06
2018,11,11,15,15,660.0,79.0,1.6,20.1,279.0,573.27,456.65
2018,11,11,15,30,618.0,73.0,1.6,20.1,235.0,505.56,403.86
2018,11,11,15,45,555.5,65.0,1.35,19.3,190.0,426.35,340.24
2018,11,11,16,0,493.0,57.0,1.1,18.5,145.0,352.15,278.4
2018,11,11,16,15,396.0,45.5,1.1,18.15,103.0,264.18,204.03
2018,11,11,16,30,299.0,34.0,1.1,17.8,61.0,186.58,128.46
2018,11,11,16,45,170.5,20.0,1.1,17.45,33.5,94.67,0.0
2018,11,11,17,0,42.0,6.0,1.1,17.1,6.0,17.64,0.0
2018,11,11,17,15,21.0,3.0,1.15,16.85,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,12,6,45,62.0,8.0,4.25,10.0,10.5,0.0,0.0
2018,11,12,7,0,124.0,16.0,4.2,10.1,21.0,56.58,0.0
2018,11,12,7,15,240.5,30.5,4.25,10.55,55.5,156.06,102.8
2018,11,12,7,30,357.0,45.0,4.3,11.0,90.0,241.37,192.64
2018,11,12,7,45,424.0,55.5,4.35,11.5,130.5,310.27,256.04
2018,11,12,8,0,491.0,66.0,4.4,12.0,171.0,385.43,322.5
2018,11,12,8,15,495.0,77.5,4.3,12.4,203.0,427.79,359.8
2018,11,12,8,30,499.0,89.0,4.2,12.8,235.0,464.25,390.73
2018,11,12,8,45,532.0,96.5,4.15,13.25,273.0,527.3,441.75
2018,11,12,9,0,565.0,104.0,4.1,13.7,311.0,586.5,488.18
2018,11,12,9,15,587.5,111.5,3.95,14.25,346.0,638.2,526.71
2018,11,12,9,30,610.0,119.0,3.8,14.8,381.0,689.71,563.51
2018,11,12,9,45,628.0,124.0,3.65,15.3,410.5,734.12,594.12
2018,11,12,10,0,646.0,129.0,3.5,15.8,440.0,777.38,623.21
2018,11,12,10,15,669.5,129.5,3.25,16.35,466.0,819.44,650.12
2018,11,12,10,30,693.0,130.0,3.0,16.9,492.0,859.94,675.13
2018,11,12,10,45,711.5,130.0,2.75,17.4,512.5,893.1,694.37
2018,11,12,11,0,730.0,130.0,2.5,17.9,533.0,923.94,711.45
2018,11,12,11,15,753.0,129.5,2.35,18.35,551.5,956.18,730.08
2018,11,12,11,30,776.0,129.0,2.2,18.8,570.0,985.7,746.47
2018,11,12,11,45,771.5,130.0,2.05,19.3,570.0,985.86,742.89
2018,11,12,12,0,767.0,131.0,1.9,19.8,570.0,982.7,737.5
2018,11,12,12,15,756.5,132.5,1.7,20.05,562.0,970.75,726.44
2018,11,12,12,30,746.0,134.0,1.5,20.3,554.0,955.65,713.43
2018,11,12,12,45,723.5,135.0,1.35,20.6,534.5,924.95,690.82
2018,11,12,13,0,701.0,136.0,1.2,20.9,515.0,891.74,666.81
2018,11,12,13,15,687.0,134.5,1.05,21.0,494.5,861.74,645.49
2018,11,12,13,30,673.0,133.0,0.9,21.1,474.0,829.49,622.61
2018,11,12,13,45,671.5,127.0,0.75,21.2,451.5,801.78,602.77
2018,11,12,14,0,670.0,121.0,0.6,21.3,429.0,771.61,581.17
2018,11,12,14,15,690.0,111.5,0.55,21.2,408.5,753.6,569.86
2018,11,12,14,30,710.0,102.0,0.5,21.1,388.0,731.8,555.69
2018,11,12,14,45,680.5,97.0,0.4,21.0,349.0,672.78,514.83
2018,11,12,15,0,651.0,92.0,0.3,20.9,310.0,614.02,473.34
2018,11,12,15,15,607.5,85.0,0.3,20.9,267.0,544.22,422.87
2018,11,12,15,30,564.0,78.0,0.3,20.9,224.0,476.72,372.2
2018,11,12,15,45,501.5,68.5,0.45,20.1,180.0,398.52,313.35
2018,11,12,16,0,439.0,59.0,0.6,19.3,136.0,325.46,255.2
2018,11,12,16,15,345.0,46.0,0.65,18.9,95.5,240.53,184.26
2018,11,12,16,30,251.0,33.0,0.7,18.5,55.0,168.01,112.82
2018,11,12,16,45,141.5,19.0,0.8,18.1,30.0,66.4,0.0
2018,11,12,17,0,32.0,5.0,0.9,17.7,5.0,3.93,0.0
2018,11,12,17,15,16.0,2.5,0.9,17.45,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,13,6,45,7.5,6.0,2.15,11.8,6.0,0.0,0.0
2018,11,13,7,0,15.0,12.0,2.2,11.8,12.0,14.77,0.0
2018,11,13,7,15,22.0,26.5,2.25,11.95,28.5,35.65,18.33
2018,11,13,7,30,29.0,41.0,2.3,12.1,45.0,54.5,39.52
2018,11,13,7,45,43.0,58.5,2.3,12.3,66.5,80.84,63.2
2018,11,13,8,0,57.0,76.0,2.3,12.5,88.0,108.34,87.63
2018,11,13,8,15,69.5,94.0,2.3,12.75,112.0,136.89,112.66
2018,11,13,8,30,82.0,112.0,2.3,13.0,136.0,179.94,149.37
2018,11,13,8,45,48.0,119.5,2.35,13.3,134.0,150.71,124.02
2018,11,13,9,0,14.0,127.0,2.4,13.6,132.0,120.05,97.08
2018,11,13,9,15,8.0,126.0,2.4,13.9,129.0,112.49,90.32
2018,11,13,9,30,2.0,125.0,2.4,14.2,126.0,105.17,83.69
2018,11,13,9,45,1.5,130.0,2.4,14.55,130.5,108.55,86.22
2018,11,13,10,0,1.0,135.0,2.4,14.9,135.0,112.06,88.84
2018,11,13,10,15,24.5,171.5,2.35,15.3,184.0,169.46,136.92
2018,11,13,10,30,48.0,208.0,2.3,15.7,233.0,250.97,203.28
2018,11,13,10,45,113.5,222.0,2.25,16.1,283.5,354.4,286.81
2018,11,13,11,0,179.0,236.0,2.2,16.5,334.0,438.16,352.67
2018,11,13,11,15,242.5,236.5,2.1,16.65,372.0,529.07,422.2
2018,11,13,11,30,306.0,237.0,2.0,16.8,410.0,596.41,472.66
2018,11,13,11,45,202.5,230.5,1.85,17.0,345.0,458.97,365.93
2018,11,13,12,0,99.0,224.0,1.7,17.2,280.0,321.32,257.08
2018,11,13,12,15,63.5,217.5,1.55,17.2,253.5,277.26,221.67
2018,11,13,12,30,28.0,211.0,1.4,17.2,227.0,233.62,185.79
2018,11,13,12,45,122.0,219.5,1.3,17.2,285.5,361.28,289.43
2018,11,13,13,0,216.0,228.0,1.2,17.2,344.0,463.06,368.89
2018,11,13,13,15,131.0,216.0,1.1,17.15,285.5,362.88,289.4
2018,11,13,13,30,46.0,204.0,1.0,17.1,227.0,244.81,195.25
2018,11,13,13,45,223.0,178.0,0.95,17.05,281.0,417.73,336.37
2018,11,13,14,0,400.0,152.0,0.9,17.0,335.0,559.1,445.19
2018,11,13,14,15,295.5,155.0,0.9,16.85,284.5,438.13,352.07
2018,11,13,14,30,191.0,158.0,0.9,16.7,234.0,328.46,266.54
2018,11,13,14,45,136.0,142.5,0.85,16.55,194.0,261.39,213.07
2018,11,13,15,0,81.0,127.0,0.8,16.4,154.0,184.02,149.78
2018,11,13,15,15,65.0,112.0,0.8,16.4,132.0,154.97,125.76
2018,11,13,15,30,49.0,97.0,0.8,16.4,110.0,127.57,102.54
2018,11,13,15,45,37.5,79.0,0.85,16.0,88.0,100.55,79.54
2018,11,13,16,0,26.0,61.0,0.9,15.6,66.0,74.64,57.13
2018,11,13,16,15,15.5,44.5,0.9,15.45,47.0,52.32,37.43
2018,11,13,16,30,5.0,28.0,0.9,15.3,28.0,26.65,13.58
2018,11,13,16,45,10.0,16.0,0.95,15.1,16.0,16.24,0.0
2018,11,13,17,0,15.0,4.0,1.0,14.9,4.0,3.15,0.0
2018,11,13,17,15,7.5,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,14,6,45,52.5,7.0,2.05,10.5,8.5,0.0,0.0
2018,11,14,7,0,105.0,14.0,2.1,10.5,17.0,48.38,0.0
2018,11,14,7,15,228.0,27.5,2.15,10.85,50.0,145.34,85.06
2018,11,14,7,30,351.0,41.0,2.2,11.2,83.0,235.73,185.79
2018,11,14,7,45,420.5,51.5,2.3,11.6,123.0,305.16,249.61
2018,11,14,8,0,490.0,62.0,2.4,12.0,163.0,381.34,316.33
2018,11,14,8,15,494.5,73.0,2.45,12.35,195.0,423.37,353.24
2018,11,14,8,30,499.0,84.0,2.5,12.7,227.0,464.74,388.02
2018,11,14,8,45,541.5,92.0,2.55,13.05,268.0,529.82,440.54
2018,11,14,9,0,584.0,100.0,2.6,13.4,309.0,597.11,493.04
2018,11,14,9,15,621.5,105.5,2.6,13.85,348.5,659.51,539.17
2018,11,14,9,30,659.0,111.0,2.6,14.3,388.0,722.74,584.43
2018,11,14,9,45,669.5,117.0,2.6,14.75,416.5,763.18,611.8
2018,11,14,10,0,680.0,123.0,2.6,15.2,445.0,801.9,637.63
2018,11,14,10,15,700.5,124.5,2.55,15.7,471.0,843.04,664.34
2018,11,14,10,30,721.0,126.0,2.5,16.2,497.0,882.43,689.33
2018,11,14,10,45,723.0,129.5,2.4,16.65,512.0,903.96,701.17
2018,11,14,11,0,725.0,133.0,2.3,17.1,527.0,922.6,711.08
2018,11,14,11,15,726.5,135.0,2.25,17.5,536.0,936.05,718.04
2018,11,14,11,30,728.0,137.0,2.2,17.9,545.0,946.44,723.04
2018,11,14,11,45,719.5,140.0,2.15,18.3,544.5,944.65,719.9
2018,11,14,12,0,711.0,143.0,2.1,18.7,544.0,939.67,714.89
2018,11,14,12,15,714.0,142.0,2.05,18.9,541.5,938.8,713.42
2018,11,14,12,30,717.0,141.0,2.0,19.1,539.0,934.81,709.94
2018,11,14,12,45,707.0,141.0,1.95,19.3,526.0,915.78,696.47
2018,11,14,13,0,697.0,141.0,1.9,19.5,513.0,893.98,681.39
2018,11,14,13,15,674.0,140.5,1.9,19.55,489.0,856.43,656.49
2018,11,14,13,30,651.0,140.0,1.9,19.6,465.0,816.97,630.23
2018,11,14,13,45,638.0,135.5,1.9,19.65,439.5,780.94,606.16
2018,11,14,14,0,625.0,131.0,1.9,19.7,414.0,743.14,580.55
2018,11,14,14,15,619.0,124.5,1.9,19.55,387.5,707.74,556.8
2018,11,14,14,30,613.0,118.0,1.9,19.4,361.0,670.53,531.3
2018,11,14,14,45,576.0,112.0,1.9,19.3,322.0,608.05,485.85
2018,11,14,15,0,539.0,106.0,1.9,19.2,283.0,542.6,436.77
2018,11,14,15,15,495.5,96.0,1.9,19.2,242.0,475.71,384.8
2018,11,14,15,30,452.0,86.0,1.9,19.2,201.0,411.84,333.5
2018,11,14,15,45,387.5,74.5,1.8,18.1,159.5,337.38,273.02
2018,11,14,16,0,323.0,63.0,1.7,17.0,118.0,269.15,215.6
2018,11,14,16,15,239.0,46.5,1.75,16.6,80.5,192.38,149.24
2018,11,14,16,30,155.0,30.0,1.8,16.2,43.0,122.93,79.06
2018,11,14,16,45,85.0,16.5,1.85,15.75,23.0,44.16,0.0
2018,11,14,17,0,15.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,14,17,15,7.5,1.5,1.95,15.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.0,2.65,10.2,5.5,0.0,0.0
2018,11,15,7,0,45.0,10.0,2.7,10.2,11.0,23.9,0.0
2018,11,15,7,15,115.0,25.5,2.7,10.55,36.5,95.52,49.83
2018,11,15,7,30,185.0,41.0,2.7,10.9,62.0,158.19,123.66
2018,11,15,7,45,233.0,54.5,2.75,11.3,93.5,208.63,170.7
2018,11,15,8,0,281.0,68.0,2.8,11.7,125.0,264.43,220.49
2018,11,15,8,15,338.0,82.5,2.85,12.05,166.5,331.83,278.79
2018,11,15,8,30,395.0,97.0,2.9,12.4,208.0,404.32,339.72
2018,11,15,8,45,395.5,108.0,2.95,12.75,233.5,436.44,365.96
2018,11,15,9,0,396.0,119.0,3.0,13.1,259.0,467.68,390.75
2018,11,15,9,15,434.0,126.0,2.9,13.5,294.5,523.55,434.55
2018,11,15,9,30,472.0,133.0,2.8,13.9,330.0,581.11,478.33
2018,11,15,9,45,507.0,137.5,2.7,14.25,363.5,634.3,517.74
2018,11,15,10,0,542.0,142.0,2.6,14.6,397.0,688.04,556.15
2018,11,15,10,15,559.0,149.0,2.5,15.05,423.5,727.99,583.05
2018,11,15,10,30,576.0,156.0,2.4,15.5,450.0,766.73,608.65
2018,11,15,10,45,577.0,156.5,2.35,15.95,459.5,780.53,616.2
2018,11,15,11,0,578.0,157.0,2.3,16.4,469.0,802.04,629.52
2018,11,15,11,15,566.5,164.0,2.25,16.7,474.5,796.4,623.74
2018,11,15,11,30,555.0,171.0,2.2,17.0,480.0,798.12,623.62
2018,11,15,11,45,541.5,176.5,2.15,17.3,479.0,793.46,619.04
2018,11,15,12,0,528.0,182.0,2.1,17.6,478.0,786.36,612.75
2018,11,15,12,15,562.5,174.0,2.1,17.8,486.5,810.1,629.48
2018,11,15,12,30,597.0,166.0,2.1,18.0,495.0,830.98,643.73
2018,11,15,12,45,587.5,162.0,2.05,18.2,479.5,809.41,627.88
2018,11,15,13,0,578.0,158.0,2.0,18.4,464.0,785.68,611.01
2018,11,15,13,15,576.5,163.0,2.05,18.45,458.5,778.36,607.03
2018,11,15,13,30,575.0,168.0,2.1,18.5,453.0,768.6,601.23
2018,11,15,13,45,536.5,164.5,2.1,18.6,419.0,712.86,561.46
2018,11,15,14,0,498.0,161.0,2.1,18.7,385.0,657.3,521.28
2018,11,15,14,15,489.5,152.5,2.05,18.6,359.0,622.37,496.41
2018,11,15,14,30,481.0,144.0,2.0,18.5,333.0,586.43,470.18
2018,11,15,14,45,451.0,134.0,2.0,18.45,297.0,531.31,428.74
2018,11,15,15,0,421.0,124.0,2.0,18.4,261.0,477.42,387.3
2018,11,15,15,15,380.0,111.0,2.0,18.4,222.0,414.25,337.31
2018,11,15,15,30,339.0,98.0,2.0,18.4,183.0,354.13,288.34
2018,11,15,15,45,286.0,81.5,1.85,17.5,143.5,286.53,232.59
2018,11,15,16,0,233.0,65.0,1.7,16.6,104.0,213.12,170.87
2018,11,15,16,15,160.5,46.5,1.7,16.2,69.5,144.8,111.6
2018,11,15,16,30,88.0,28.0,1.7,15.8,35.0,81.41,49.35
2018,11,15,16,45,48.5,15.0,1.75,15.45,18.5,29.67,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.8,14.95,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,16,6,45,24.5,5.0,2.75,9.9,5.5,0.0,0.0
2018,11,16,7,0,49.0,10.0,2.7,9.9,11.0,25.35,0.0
2018,11,16,7,15,131.5,26.0,2.7,10.3,38.5,102.53,47.43
2018,11,16,7,30,214.0,42.0,2.7,10.7,66.0,173.78,135.54
2018,11,16,7,45,286.5,57.0,2.7,11.1,104.5,240.28,196.68
2018,11,16,8,0,359.0,72.0,2.7,11.5,143.0,314.67,262.07
2018,11,16,8,15,386.5,83.5,2.7,11.9,176.5,363.82,305.05
2018,11,16,8,30,414.0,95.0,2.7,12.3,210.0,415.13,348.33
2018,11,16,8,45,449.0,104.5,2.7,12.65,247.0,471.3,394.27
2018,11,16,9,0,484.0,114.0,2.7,13.0,284.0,529.55,440.44
2018,11,16,9,15,513.0,122.0,2.65,13.5,319.0,582.84,480.99
2018,11,16,9,30,542.0,130.0,2.6,14.0,354.0,636.9,520.98
2018,11,16,9,45,556.0,137.0,2.5,14.45,382.0,676.95,548.69
2018,11,16,10,0,570.0,144.0,2.4,14.9,410.0,716.05,575.11
2018,11,16,10,15,596.5,146.5,2.25,15.35,437.5,768.67,610.48
2018,11,16,10,30,623.0,149.0,2.1,15.8,465.0,812.95,638.77
2018,11,16,10,45,640.0,150.0,1.95,16.2,484.5,844.86,657.81
2018,11,16,11,0,657.0,151.0,1.8,16.6,504.0,874.59,675.01
2018,11,16,11,15,664.5,152.5,1.7,16.9,515.0,892.85,684.84
2018,11,16,11,30,672.0,154.0,1.6,17.2,526.0,908.36,692.84
2018,11,16,11,45,661.0,157.5,1.5,17.5,524.5,904.17,687.54
2018,11,16,12,0,650.0,161.0,1.4,17.8,523.0,896.92,680.53
2018,11,16,12,15,650.5,159.0,1.3,17.95,518.5,892.77,676.16
2018,11,16,12,30,651.0,157.0,1.2,18.1,514.0,885.7,669.89
2018,11,16,12,45,651.5,152.5,1.15,18.3,502.5,873.11,660.71
2018,11,16,13,0,652.0,148.0,1.1,18.5,491.0,857.68,649.81
2018,11,16,13,15,641.0,144.5,1.05,18.6,471.0,829.38,630.58
2018,11,16,13,30,630.0,141.0,1.0,18.7,451.0,798.87,609.98
2018,11,16,13,45,614.5,136.0,0.95,18.8,425.0,760.67,584.02
2018,11,16,14,0,599.0,131.0,0.9,18.9,399.0,720.92,556.87
2018,11,16,14,15,609.0,121.5,0.8,18.85,376.0,697.15,540.43
2018,11,16,14,30,619.0,112.0,0.7,18.8,353.0,670.53,521.62
2018,11,16,14,45,588.5,105.5,0.65,18.75,316.0,612.61,480.49
2018,11,16,15,0,558.0,99.0,0.6,18.7,279.0,555.22,438.34
2018,11,16,15,15,513.5,90.5,0.6,18.7,238.5,483.19,384.33
2018,11,16,15,30,469.0,82.0,0.6,18.7,198.0,419.66,334.78
2018,11,16,15,45,407.5,70.5,0.65,18.05,157.0,346.05,276.43
2018,11,16,16,0,346.0,59.0,0.7,17.4,116.0,278.34,220.39
2018,11,16,16,15,261.0,44.0,0.8,17.05,79.5,201.46,154.55
2018,11,16,16,30,176.0,29.0,0.9,16.7,43.0,130.29,78.35
2018,11,16,16,45,97.0,16.0,1.0,16.35,23.0,48.48,0.0
2018,11,16,17,0,18.0,3.0,1.1,16.0,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,1.05,15.8,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.5,1.4,10.65,6.0,0.0,0.0
2018,11,17,7,0,55.0,11.0,1.4,10.6,12.0,28.29,0.0
2018,11,17,7,15,146.5,26.0,1.4,10.85,39.5,108.16,41.51
2018,11,17,7,30,238.0,41.0,1.4,11.1,67.0,184.37,142.43
2018,11,17,7,45,315.0,55.0,1.4,11.4,106.0,253.21,205.76
2018,11,17,8,0,392.0,69.0,1.4,11.7,145.0,330.49,272.88
2018,11,17,8,15,263.0,84.5,1.35,12.0,141.0,273.41,227.91
2018,11,17,8,30,134.0,100.0,1.3,12.3,137.0,202.1,168.46
2018,11,17,8,45,99.0,119.0,1.25,12.6,148.5,203.89,169.53
2018,11,17,9,0,64.0,138.0,1.2,12.9,160.0,186.76,154.21
2018,11,17,9,15,88.0,153.0,1.15,13.3,187.0,223.66,184.98
2018,11,17,9,30,112.0,168.0,1.1,13.7,214.0,280.52,230.87
2018,11,17,9,45,103.0,183.0,1.05,14.1,227.5,274.04,224.41
2018,11,17,10,0,94.0,198.0,1.0,14.5,241.0,285.01,232.03
2018,11,17,10,15,231.5,193.0,1.0,14.75,307.5,450.64,364.38
2018,11,17,10,30,369.0,188.0,1.0,15.0,374.0,581.78,463.93
2018,11,17,10,45,556.5,152.5,1.0,15.2,443.5,755.89,589.95
2018,11,17,11,0,744.0,117.0,1.0,15.4,513.0,922.55,700.96
2018,11,17,11,15,771.0,112.5,1.05,15.55,530.0,953.89,719.36
2018,11,17,11,30,798.0,108.0,1.1,15.7,547.0,975.08,733.05
2018,11,17,11,45,776.5,114.5,1.15,15.85,543.0,972.52,731.37
2018,11,17,12,0,755.0,121.0,1.2,16.0,539.0,959.09,722.99
2018,11,17,12,15,743.5,124.0,1.25,16.05,532.5,948.28,716.86
2018,11,17,12,30,732.0,127.0,1.3,16.1,526.0,934.39,708.71
2018,11,17,12,45,699.0,134.0,1.4,16.1,507.5,900.61,688.07
2018,11,17,13,0,666.0,141.0,1.5,16.1,489.0,864.24,665.56
2018,11,17,13,15,655.0,137.5,1.55,16.05,469.0,835.78,647.73
2018,11,17,13,30,644.0,134.0,1.6,16.0,449.0,805.08,628.06
2018,11,17,13,45,636.0,128.0,1.7,15.95,425.0,772.45,607.28
2018,11,17,14,0,628.0,122.0,1.8,15.9,401.0,737.83,584.69
2018,11,17,14,15,640.0,112.0,1.85,15.8,377.5,714.25,569.47
2018,11,17,14,30,652.0,102.0,1.9,15.7,354.0,687.6,551.6
2018,11,17,14,45,623.5,96.0,1.95,15.55,317.5,630.75,510.76
2018,11,17,15,0,595.0,90.0,2.0,15.4,281.0,574.25,468.6
